Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,45,709.0,129.5,2.45,17.75,529.0,695.98,550.38
2018,2,1,12,0,661.0,146.0,2.5,18.0,524.0,682.82,539.71
2018,2,1,12,15,660.0,147.5,2.55,18.25,525.5,686.11,541.89
2018,2,1,12,30,659.0,149.0,2.6,18.5,527.0,686.8,542.04
2018,2,1,12,45,716.0,129.5,2.65,18.75,536.5,706.07,556.66
2018,2,1,13,0,773.0,110.0,2.7,19.0,546.0,718.7,565.71
2018,2,1,13,15,744.0,116.5,2.65,19.1,528.0,698.09,550.51
2018,2,1,13,30,715.0,123.0,2.6,19.2,510.0,672.66,531.75
2018,2,1,13,45,736.5,111.5,2.6,19.3,497.0,661.23,523.89
2018,2,1,14,0,758.0,100.0,2.6,19.4,484.0,646.18,513.07
2018,2,1,14,15,755.0,94.0,2.4,19.3,459.0,615.36,489.53
2018,2,1,14,30,752.0,88.0,2.2,19.2,434.0,584.49,465.6
2018,2,1,14,45,734.5,82.5,2.05,19.1,399.5,543.19,433.49
2018,2,1,15,0,717.0,77.0,1.9,19.0,365.0,500.8,399.97
2018,2,1,15,15,713.0,70.0,1.9,19.0,332.5,463.09,369.64
2018,2,1,15,30,709.0,63.0,1.9,19.0,300.0,423.72,336.95
2018,2,1,15,45,642.5,61.0,1.45,17.8,254.0,362.02,286.12
2018,2,1,16,0,576.0,59.0,1.0,16.6,208.0,303.43,236.76
2018,2,1,16,15,575.5,48.5,1.1,16.1,173.5,263.42,200.83
2018,2,1,16,30,575.0,38.0,1.2,15.6,139.0,221.23,161.47
2018,2,1,16,45,459.0,33.0,1.25,15.1,98.5,158.17,107.76
2018,2,1,17,0,343.0,28.0,1.3,14.6,58.0,105.22,58.64
2018,2,1,17,15,205.0,17.0,1.3,14.35,32.0,45.94,0.0
2018,2,1,17,30,67.0,6.0,1.3,14.1,6.0,5.9,0.0
2018,2,1,17,45,33.5,3.0,1.35,13.85,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,2,7,15,143.0,10.0,2.1,8.25,17.0,24.17,0.0
2018,2,2,7,30,286.0,20.0,2.4,8.9,34.0,67.42,0.0
2018,2,2,7,45,353.5,28.5,2.7,9.6,65.0,111.32,68.21
2018,2,2,8,0,421.0,37.0,3.0,10.3,96.0,156.97,111.94
2018,2,2,8,15,342.0,59.0,2.95,10.9,118.0,177.31,136.02
2018,2,2,8,30,263.0,81.0,2.9,11.5,140.0,186.01,148.16
2018,2,2,8,45,381.0,83.5,2.9,12.1,189.5,253.96,205.92
2018,2,2,9,0,499.0,86.0,2.9,12.7,239.0,329.96,269.92
2018,2,2,9,15,463.0,106.0,2.85,13.15,263.0,353.99,290.94
2018,2,2,9,30,427.0,126.0,2.8,13.6,287.0,376.03,309.27
2018,2,2,9,45,507.5,123.5,2.8,14.05,333.0,436.11,358.3
2018,2,2,10,0,588.0,121.0,2.8,14.5,379.0,503.7,412.01
2018,2,2,10,15,612.5,124.0,2.75,14.95,409.5,542.25,441.47
2018,2,2,10,30,637.0,127.0,2.7,15.4,440.0,580.23,469.98
2018,2,2,10,45,666.5,125.5,2.7,15.85,467.0,615.86,496.52
2018,2,2,11,0,696.0,124.0,2.7,16.3,494.0,650.44,521.83
2018,2,2,11,15,631.5,148.0,2.65,16.65,491.5,642.5,513.3
2018,2,2,11,30,567.0,172.0,2.6,17.0,489.0,626.54,499.11
2018,2,2,11,45,604.5,162.5,2.6,17.4,506.0,654.6,519.91
2018,2,2,12,0,642.0,153.0,2.6,17.8,523.0,677.88,536.79
2018,2,2,12,15,752.0,121.0,2.6,18.1,555.5,729.65,574.71
2018,2,2,12,30,862.0,89.0,2.6,18.4,588.0,775.56,606.77
2018,2,2,12,45,893.0,80.0,2.65,18.7,592.0,780.91,609.99
2018,2,2,13,0,924.0,71.0,2.7,19.0,596.0,787.17,614.33
2018,2,2,13,15,866.0,84.0,2.7,19.05,567.0,748.07,586.5
2018,2,2,13,30,808.0,97.0,2.7,19.1,538.0,711.43,560.64
2018,2,2,13,45,797.0,93.5,2.75,19.15,514.5,684.23,541.77
2018,2,2,14,0,786.0,90.0,2.8,19.2,491.0,654.63,520.94
2018,2,2,14,15,794.0,82.0,2.7,19.1,468.5,630.43,503.03
2018,2,2,14,30,802.0,74.0,2.6,19.0,446.0,603.08,482.23
2018,2,2,14,45,797.0,69.0,2.45,18.9,416.0,568.19,454.9
2018,2,2,15,0,792.0,64.0,2.3,18.8,386.0,531.19,425.36
2018,2,2,15,15,761.0,61.5,2.3,18.8,346.0,481.29,385.36
2018,2,2,15,30,730.0,59.0,2.3,18.8,306.0,431.73,344.59
2018,2,2,15,45,681.0,59.0,1.65,17.65,265.5,377.58,299.02
2018,2,2,16,0,632.0,59.0,1.0,16.5,225.0,327.53,255.42
2018,2,2,16,15,513.5,55.5,1.05,15.9,174.0,250.91,192.19
2018,2,2,16,30,395.0,52.0,1.1,15.3,123.0,184.7,136.99
2018,2,2,16,45,262.0,42.0,1.15,14.7,83.5,118.53,82.86
2018,2,2,17,0,129.0,32.0,1.2,14.1,44.0,64.45,37.96
2018,2,2,17,15,78.5,18.5,1.2,13.9,24.5,31.93,0.0
2018,2,2,17,30,28.0,5.0,1.2,13.7,5.0,7.55,0.0
2018,2,2,17,45,14.0,2.5,1.25,13.45,2.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,3,7,15,142.5,10.5,1.6,8.6,18.0,24.81,0.0
2018,2,3,7,30,285.0,21.0,1.8,9.6,36.0,69.03,0.0
2018,2,3,7,45,410.5,28.5,2.05,10.55,74.5,123.71,76.46
2018,2,3,8,0,536.0,36.0,2.3,11.5,113.0,184.96,130.96
2018,2,3,8,15,612.0,41.0,2.4,12.1,158.5,242.42,182.79
2018,2,3,8,30,688.0,46.0,2.5,12.7,204.0,306.41,239.8
2018,2,3,8,45,731.0,50.0,2.6,13.35,248.5,361.84,289.37
2018,2,3,9,0,774.0,54.0,2.7,14.0,293.0,419.68,339.44
2018,2,3,9,15,803.5,56.5,2.75,14.6,334.5,471.06,382.91
2018,2,3,9,30,833.0,59.0,2.8,15.2,376.0,520.09,423.19
2018,2,3,9,45,852.5,61.5,2.8,15.75,413.0,565.82,459.5
2018,2,3,10,0,872.0,64.0,2.8,16.3,450.0,610.48,493.88
2018,2,3,10,15,885.0,65.0,2.75,16.65,480.5,647.86,522.0
2018,2,3,10,30,898.0,66.0,2.7,17.0,511.0,683.19,547.02
2018,2,3,10,45,907.5,67.5,2.65,17.35,535.5,714.35,567.94
2018,2,3,11,0,917.0,69.0,2.6,17.7,560.0,742.84,586.7
2018,2,3,11,15,922.5,70.0,2.55,18.0,577.0,764.93,600.8
2018,2,3,11,30,928.0,71.0,2.5,18.3,594.0,783.85,612.63
2018,2,3,11,45,930.5,71.0,2.45,18.55,603.0,796.05,619.82
2018,2,3,12,0,933.0,71.0,2.4,18.8,612.0,804.82,624.7
2018,2,3,12,15,933.5,71.5,2.4,18.95,614.0,809.13,627.17
2018,2,3,12,30,934.0,72.0,2.4,19.1,616.0,809.91,627.33
2018,2,3,12,45,932.0,71.5,2.4,19.3,610.0,804.06,622.87
2018,2,3,13,0,930.0,71.0,2.4,19.5,604.0,794.74,616.16
2018,2,3,13,15,925.5,70.5,2.35,19.55,590.0,780.1,605.83
2018,2,3,13,30,921.0,70.0,2.3,19.6,576.0,762.17,593.3
2018,2,3,13,45,913.5,69.0,2.3,19.65,555.0,738.33,576.97
2018,2,3,14,0,906.0,68.0,2.3,19.7,534.0,711.57,558.55
2018,2,3,14,15,894.5,66.0,2.2,19.6,505.5,678.22,534.99
2018,2,3,14,30,883.0,64.0,2.1,19.5,477.0,642.53,508.77
2018,2,3,14,45,866.5,62.0,2.0,19.45,443.0,601.68,477.38
2018,2,3,15,0,850.0,60.0,1.9,19.4,409.0,559.3,444.16
2018,2,3,15,15,825.5,58.0,1.9,19.4,369.5,511.4,406.23
2018,2,3,15,30,801.0,56.0,1.9,19.4,330.0,465.58,368.71
2018,2,3,15,45,766.0,52.5,1.35,18.4,287.0,410.63,322.58
2018,2,3,16,0,731.0,49.0,0.8,17.4,244.0,356.99,275.99
2018,2,3,16,15,677.0,44.5,0.8,17.15,199.0,297.16,224.8
2018,2,3,16,30,623.0,40.0,0.8,16.9,154.0,241.27,175.61
2018,2,3,16,45,509.5,34.5,0.75,16.65,110.0,173.56,118.31
2018,2,3,17,0,396.0,29.0,0.7,16.4,66.0,118.82,69.46
2018,2,3,17,15,243.0,19.0,0.7,16.45,37.5,58.66,0.0
2018,2,3,17,30,90.0,9.0,0.7,16.5,9.0,17.5,0.0
2018,2,3,17,45,45.0,4.5,0.7,16.5,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,4,7,15,31.5,9.5,1.0,9.85,11.5,12.59,0.0
2018,2,4,7,30,63.0,19.0,1.0,10.5,23.0,31.22,0.0
2018,2,4,7,45,91.5,36.0,0.95,11.15,47.0,62.1,40.4
2018,2,4,8,0,120.0,53.0,0.9,11.8,71.0,92.74,68.14
2018,2,4,8,15,159.0,70.5,1.1,12.2,102.5,130.1,100.5
2018,2,4,8,30,198.0,88.0,1.3,12.6,134.0,171.23,136.08
2018,2,4,8,45,258.0,99.5,1.45,13.0,172.0,217.68,175.7
2018,2,4,9,0,318.0,111.0,1.6,13.4,210.0,269.35,219.31
2018,2,4,9,15,263.5,133.5,1.7,13.8,223.0,280.83,229.36
2018,2,4,9,30,209.0,156.0,1.8,14.2,236.0,281.26,229.7
2018,2,4,9,45,269.0,165.5,1.85,14.55,279.0,340.25,277.63
2018,2,4,10,0,329.0,175.0,1.9,14.9,322.0,397.09,322.89
2018,2,4,10,15,409.5,171.0,2.0,15.35,367.0,462.63,374.54
2018,2,4,10,30,490.0,167.0,2.1,15.8,412.0,525.02,422.97
2018,2,4,10,45,522.5,167.0,2.15,16.25,439.5,560.76,449.61
2018,2,4,11,0,555.0,167.0,2.2,16.7,467.0,596.17,475.8
2018,2,4,11,15,612.0,155.5,2.25,17.0,495.5,639.9,508.66
2018,2,4,11,30,669.0,144.0,2.3,17.3,524.0,680.12,538.57
2018,2,4,11,45,713.5,135.0,2.3,17.6,546.5,712.08,561.29
2018,2,4,12,0,758.0,126.0,2.3,17.9,569.0,741.91,581.71
2018,2,4,12,15,843.0,101.5,2.25,17.95,595.5,780.63,608.58
2018,2,4,12,30,928.0,77.0,2.2,18.0,622.0,814.01,631.37
2018,2,4,12,45,924.5,77.5,2.15,18.05,615.5,808.19,626.58
2018,2,4,13,0,921.0,78.0,2.1,18.1,609.0,798.92,619.87
2018,2,4,13,15,917.0,77.0,2.05,18.1,595.5,784.18,609.56
2018,2,4,13,30,913.0,76.0,2.0,18.1,582.0,766.16,597.07
2018,2,4,13,45,905.5,74.5,2.0,18.15,560.5,741.87,580.47
2018,2,4,14,0,898.0,73.0,2.0,18.2,539.0,714.67,561.8
2018,2,4,14,15,881.0,72.0,1.95,18.25,509.0,678.93,536.5
2018,2,4,14,30,864.0,71.0,1.9,18.3,479.0,641.18,508.6
2018,2,4,14,45,849.5,68.0,1.9,18.4,445.0,604.17,480.32
2018,2,4,15,0,835.0,65.0,1.9,18.5,411.0,562.04,447.56
2018,2,4,15,15,810.0,62.5,1.9,18.5,371.5,513.45,409.13
2018,2,4,15,30,785.0,60.0,1.9,18.5,332.0,464.59,369.36
2018,2,4,15,45,757.5,55.5,1.45,17.4,290.0,412.43,325.83
2018,2,4,16,0,730.0,51.0,1.0,16.3,248.0,360.93,281.3
2018,2,4,16,15,676.5,46.5,1.05,15.75,203.0,301.1,230.14
2018,2,4,16,30,623.0,42.0,1.1,15.2,158.0,245.13,180.75
2018,2,4,16,45,526.5,36.0,1.15,14.7,115.0,180.85,125.3
2018,2,4,17,0,430.0,30.0,1.2,14.2,72.0,127.78,77.11
2018,2,4,17,15,260.0,19.5,1.2,14.15,41.0,62.68,0.0
2018,2,4,17,30,90.0,9.0,1.2,14.1,10.0,17.69,0.0
2018,2,4,17,45,45.0,4.5,1.2,14.1,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,7,15,136.5,11.5,1.7,8.95,19.5,25.61,0.0
2018,2,5,7,30,273.0,23.0,1.9,9.7,39.0,70.8,7.3
2018,2,5,7,45,398.0,31.0,2.15,10.4,78.0,125.2,79.94
2018,2,5,8,0,523.0,39.0,2.4,11.1,117.0,188.49,135.29
2018,2,5,8,15,593.0,44.5,2.5,11.7,162.0,242.8,184.61
2018,2,5,8,30,663.0,50.0,2.6,12.3,207.0,304.74,239.96
2018,2,5,8,45,707.5,54.0,2.65,12.95,251.5,360.0,289.18
2018,2,5,9,0,752.0,58.0,2.7,13.6,296.0,417.84,339.03
2018,2,5,9,15,696.0,75.0,2.85,14.3,318.5,443.16,361.55
2018,2,5,9,30,640.0,92.0,3.0,15.0,341.0,460.64,376.49
2018,2,5,9,45,533.5,125.5,3.15,15.7,346.5,457.29,373.28
2018,2,5,10,0,427.0,159.0,3.3,16.4,352.0,447.66,364.09
2018,2,5,10,15,446.5,168.0,3.35,17.0,381.5,484.48,392.5
2018,2,5,10,30,466.0,177.0,3.4,17.6,411.0,521.04,419.96
2018,2,5,10,45,401.5,201.5,3.4,18.2,410.0,507.01,406.79
2018,2,5,11,0,337.0,226.0,3.4,18.8,409.0,496.58,396.23
2018,2,5,11,15,350.0,230.0,3.4,19.3,425.5,517.04,411.15
2018,2,5,11,30,363.0,234.0,3.4,19.8,442.0,536.67,425.16
2018,2,5,11,45,461.0,210.0,3.4,20.35,478.5,598.38,472.44
2018,2,5,12,0,559.0,186.0,3.4,20.9,515.0,651.83,512.78
2018,2,5,12,15,684.5,147.5,3.35,21.2,551.5,713.62,559.56
2018,2,5,12,30,810.0,109.0,3.3,21.5,588.0,765.78,596.0
2018,2,5,12,45,870.0,89.5,3.2,21.85,599.5,787.23,609.8
2018,2,5,13,0,930.0,70.0,3.1,22.2,611.0,799.66,617.4
2018,2,5,13,15,924.5,70.0,2.95,22.3,597.0,784.82,606.15
2018,2,5,13,30,919.0,70.0,2.8,22.4,583.0,766.7,592.89
2018,2,5,13,45,912.0,68.0,2.7,22.45,561.5,742.04,575.46
2018,2,5,14,0,905.0,66.0,2.6,22.5,540.0,714.44,555.99
2018,2,5,14,15,893.5,65.0,2.4,22.4,512.0,682.16,532.91
2018,2,5,14,30,882.0,64.0,2.2,22.3,484.0,647.52,507.57
2018,2,5,14,45,866.0,61.5,2.05,22.2,449.5,606.27,476.14
2018,2,5,15,0,850.0,59.0,1.9,22.1,415.0,563.44,442.92
2018,2,5,15,15,826.0,57.0,1.9,22.1,375.5,515.57,405.54
2018,2,5,15,30,802.0,55.0,1.9,22.1,336.0,469.78,368.56
2018,2,5,15,45,767.5,52.0,1.45,20.8,293.0,415.3,324.12
2018,2,5,16,0,733.0,49.0,1.0,19.5,250.0,362.06,279.14
2018,2,5,16,15,679.0,45.0,1.05,18.95,205.0,302.29,228.7
2018,2,5,16,30,625.0,41.0,1.1,18.4,160.0,246.45,180.03
2018,2,5,16,45,535.5,35.0,1.15,17.85,117.0,183.64,126.22
2018,2,5,17,0,446.0,29.0,1.2,17.3,74.0,129.33,77.95
2018,2,5,17,15,280.0,19.5,1.2,17.15,42.5,66.75,0.0
2018,2,5,17,30,114.0,10.0,1.2,17.0,11.0,21.26,0.0
2018,2,5,17,45,57.0,5.0,1.2,16.8,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,6,7,15,178.0,11.0,3.25,7.95,22.0,29.77,0.0
2018,2,6,7,30,356.0,22.0,3.4,8.6,44.0,82.84,17.22
2018,2,6,7,45,486.0,28.5,3.55,9.25,86.5,140.61,90.27
2018,2,6,8,0,616.0,35.0,3.7,9.9,129.0,208.78,150.49
2018,2,6,8,15,686.5,39.0,3.8,10.65,176.5,268.08,205.01
2018,2,6,8,30,757.0,43.0,3.9,11.4,224.0,333.29,264.02
2018,2,6,8,45,797.0,46.0,4.0,12.15,270.5,388.19,313.86
2018,2,6,9,0,837.0,49.0,4.1,12.9,317.0,446.69,365.05
2018,2,6,9,15,863.5,51.5,4.2,13.55,360.0,499.38,410.18
2018,2,6,9,30,890.0,54.0,4.3,14.2,403.0,552.1,453.87
2018,2,6,9,45,906.5,55.5,4.35,14.85,440.0,597.45,490.33
2018,2,6,10,0,923.0,57.0,4.4,15.5,477.0,641.35,524.59
2018,2,6,10,15,934.5,59.0,4.45,16.05,509.0,680.85,554.5
2018,2,6,10,30,946.0,61.0,4.5,16.6,541.0,718.03,580.58
2018,2,6,10,45,954.0,62.0,4.55,17.1,565.5,749.03,601.86
2018,2,6,11,0,962.0,63.0,4.6,17.6,590.0,777.1,620.85
2018,2,6,11,15,968.0,63.0,4.6,17.95,607.5,799.43,635.6
2018,2,6,11,30,974.0,63.0,4.6,18.3,625.0,818.43,647.95
2018,2,6,11,45,977.0,62.5,4.65,18.6,634.0,831.07,656.16
2018,2,6,12,0,980.0,62.0,4.7,18.9,643.0,840.11,661.89
2018,2,6,12,15,978.5,63.0,4.7,19.1,644.5,843.68,663.76
2018,2,6,12,30,977.0,64.0,4.7,19.3,646.0,843.52,663.12
2018,2,6,12,45,974.0,64.0,4.65,19.45,639.5,837.33,658.09
2018,2,6,13,0,971.0,64.0,4.6,19.6,633.0,827.48,650.6
2018,2,6,13,15,965.5,64.0,4.55,19.65,618.5,812.15,639.54
2018,2,6,13,30,960.0,64.0,4.5,19.7,604.0,793.39,626.13
2018,2,6,13,45,952.0,63.0,4.4,19.7,582.0,768.35,608.04
2018,2,6,14,0,944.0,62.0,4.3,19.7,560.0,740.26,587.83
2018,2,6,14,15,913.0,65.5,4.05,19.5,526.5,698.87,557.78
2018,2,6,14,30,882.0,69.0,3.8,19.3,493.0,656.1,526.03
2018,2,6,14,45,838.5,71.5,3.55,19.15,451.5,606.74,487.24
2018,2,6,15,0,795.0,74.0,3.3,19.0,410.0,554.11,445.44
2018,2,6,15,15,771.0,70.5,3.3,19.0,371.0,506.18,407.02
2018,2,6,15,30,747.0,67.0,3.3,19.0,332.0,458.0,367.3
2018,2,6,15,45,720.5,61.5,2.65,17.65,290.5,406.57,324.55
2018,2,6,16,0,694.0,56.0,2.0,16.3,249.0,355.79,280.82
2018,2,6,16,15,627.0,52.0,1.95,15.35,203.0,294.11,228.04
2018,2,6,16,30,560.0,48.0,1.9,14.4,157.0,236.61,177.65
2018,2,6,16,45,505.5,39.0,1.85,13.5,117.0,182.86,129.5
2018,2,6,17,0,451.0,30.0,1.8,12.6,77.0,132.56,82.9
2018,2,6,17,15,285.0,20.0,1.8,12.25,44.5,69.13,7.31
2018,2,6,17,30,119.0,10.0,1.8,11.9,12.0,22.03,0.0
2018,2,6,17,45,59.5,5.0,1.75,11.55,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.15,7.8,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.1,8.0,2.0,0.0,0.0
2018,2,7,7,15,172.5,13.5,1.3,8.9,23.5,31.94,0.0
2018,2,7,7,30,322.0,24.0,1.5,9.8,45.0,81.6,23.76
2018,2,7,7,45,435.5,31.5,1.65,10.65,85.0,135.42,88.04
2018,2,7,8,0,549.0,39.0,1.8,11.5,125.0,196.28,141.29
2018,2,7,8,15,616.0,44.5,1.95,12.05,170.5,253.0,192.61
2018,2,7,8,30,683.0,50.0,2.1,12.6,216.0,315.4,248.22
2018,2,7,8,45,726.0,54.0,2.25,13.15,261.5,371.32,297.88
2018,2,7,9,0,769.0,58.0,2.4,13.7,307.0,429.66,348.08
2018,2,7,9,15,798.0,60.5,2.45,14.35,349.0,481.17,391.11
2018,2,7,9,30,827.0,63.0,2.5,15.0,391.0,533.04,432.99
2018,2,7,9,45,847.0,65.5,2.55,15.7,428.5,579.59,469.35
2018,2,7,10,0,867.0,68.0,2.6,16.4,466.0,621.83,501.47
2018,2,7,10,15,881.5,69.5,2.5,16.9,497.5,661.0,530.02
2018,2,7,10,30,896.0,71.0,2.4,17.4,529.0,698.2,555.0
2018,2,7,10,45,905.5,72.5,2.35,17.9,554.0,729.64,575.4
2018,2,7,11,0,915.0,74.0,2.3,18.4,579.0,758.39,593.64
2018,2,7,11,15,921.0,75.0,2.25,18.7,596.5,781.05,607.84
2018,2,7,11,30,927.0,76.0,2.2,19.0,614.0,800.56,619.8
2018,2,7,11,45,930.5,76.0,2.15,19.3,624.0,813.7,627.3
2018,2,7,12,0,934.0,76.0,2.1,19.6,634.0,823.4,632.52
2018,2,7,12,15,932.0,77.5,2.05,19.75,635.5,826.98,633.98
2018,2,7,12,30,930.0,79.0,2.0,19.9,637.0,827.0,633.15
2018,2,7,12,45,924.0,80.0,2.0,20.1,630.0,819.77,627.81
2018,2,7,13,0,918.0,81.0,2.0,20.3,623.0,809.11,620.29
2018,2,7,13,15,913.0,80.5,2.0,20.35,609.0,794.16,610.29
2018,2,7,13,30,908.0,80.0,2.0,20.4,595.0,775.96,598.13
2018,2,7,13,45,900.0,78.5,2.0,20.45,573.5,751.29,581.48
2018,2,7,14,0,892.0,77.0,2.0,20.5,552.0,723.74,562.8
2018,2,7,14,15,879.5,76.0,1.95,20.35,523.5,690.98,540.38
2018,2,7,14,30,867.0,75.0,1.9,20.2,495.0,659.48,518.02
2018,2,7,14,45,849.5,73.0,1.85,20.05,460.5,617.91,487.03
2018,2,7,15,0,832.0,71.0,1.8,19.9,426.0,574.89,454.27
2018,2,7,15,15,807.5,68.0,1.8,19.9,386.0,525.73,416.02
2018,2,7,15,30,783.0,65.0,1.8,19.9,346.0,476.26,376.4
2018,2,7,15,45,747.0,61.0,1.5,18.55,302.0,420.4,331.43
2018,2,7,16,0,711.0,57.0,1.2,17.2,258.0,365.95,286.01
2018,2,7,16,15,656.5,52.0,1.25,16.2,212.0,305.42,235.08
2018,2,7,16,30,602.0,47.0,1.3,15.2,166.0,250.33,186.98
2018,2,7,16,45,512.5,40.0,1.3,14.2,122.5,187.09,132.48
2018,2,7,17,0,423.0,33.0,1.3,13.2,79.0,132.61,84.5
2018,2,7,17,15,272.5,23.0,1.35,12.9,47.0,71.2,15.56
2018,2,7,17,30,122.0,13.0,1.4,12.6,15.0,25.54,0.0
2018,2,7,17,45,61.0,6.5,1.4,12.3,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.05,8.5,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,8.7,2.0,0.0,0.0
2018,2,8,7,15,182.0,14.0,1.0,9.45,25.0,33.8,0.0
2018,2,8,7,30,339.0,25.0,1.0,10.2,48.0,86.48,31.02
2018,2,8,7,45,453.0,32.5,1.0,10.95,89.5,141.21,92.46
2018,2,8,8,0,567.0,40.0,1.0,11.7,131.0,203.49,146.47
2018,2,8,8,15,633.0,45.0,0.95,12.2,177.0,260.54,197.52
2018,2,8,8,30,699.0,50.0,0.9,12.7,223.0,323.11,252.25
2018,2,8,8,45,740.5,54.0,0.9,13.2,268.5,379.34,300.93
2018,2,8,9,0,782.0,58.0,0.9,13.7,314.0,437.81,349.68
2018,2,8,9,15,812.5,60.5,0.95,14.35,357.0,490.8,392.61
2018,2,8,9,30,843.0,63.0,1.0,15.0,400.0,544.22,434.38
2018,2,8,9,45,859.5,65.0,1.0,15.65,436.5,585.85,465.69
2018,2,8,10,0,876.0,67.0,1.0,16.3,473.0,628.89,496.95
2018,2,8,10,15,895.5,67.5,1.05,16.8,506.5,670.59,527.04
2018,2,8,10,30,915.0,68.0,1.1,17.3,540.0,710.59,553.71
2018,2,8,10,45,924.5,69.0,1.15,17.75,565.0,742.01,574.14
2018,2,8,11,0,934.0,70.0,1.2,18.2,590.0,770.68,592.59
2018,2,8,11,15,940.5,71.0,1.3,18.5,608.0,794.13,608.32
2018,2,8,11,30,947.0,72.0,1.4,18.8,626.0,814.37,621.91
2018,2,8,11,45,950.5,72.0,1.45,19.15,636.0,827.76,630.19
2018,2,8,12,0,954.0,72.0,1.5,19.5,646.0,837.64,636.24
2018,2,8,12,15,955.5,72.0,1.6,19.65,648.0,842.36,639.98
2018,2,8,12,30,957.0,72.0,1.7,19.8,650.0,843.43,641.4
2018,2,8,12,45,956.0,71.0,1.75,19.95,644.0,837.73,637.8
2018,2,8,13,0,955.0,70.0,1.8,20.1,638.0,828.41,631.89
2018,2,8,13,15,944.5,71.0,1.9,20.15,622.0,810.51,620.89
2018,2,8,13,30,934.0,72.0,2.0,20.2,606.0,789.39,607.67
2018,2,8,13,45,921.0,72.0,2.05,20.25,582.5,762.23,589.74
2018,2,8,14,0,908.0,72.0,2.1,20.3,559.0,732.32,569.79
2018,2,8,14,15,909.5,67.5,2.0,20.2,534.0,704.67,550.65
2018,2,8,14,30,911.0,63.0,1.9,20.1,509.0,673.87,529.14
2018,2,8,14,45,896.0,61.0,1.85,20.0,474.0,632.62,498.54
2018,2,8,15,0,881.0,59.0,1.8,19.9,439.0,589.62,465.77
2018,2,8,15,15,824.5,62.5,1.8,19.9,392.0,531.34,420.45
2018,2,8,15,30,768.0,66.0,1.8,19.9,345.0,472.08,373.39
2018,2,8,15,45,704.5,64.5,1.4,18.75,295.5,406.65,320.67
2018,2,8,16,0,641.0,63.0,1.0,17.6,246.0,346.56,270.8
2018,2,8,16,15,657.0,52.0,1.05,17.05,211.5,307.47,235.98
2018,2,8,16,30,673.0,41.0,1.1,16.5,177.0,266.97,197.91
2018,2,8,16,45,580.0,36.0,1.15,15.95,131.5,200.94,140.97
2018,2,8,17,0,487.0,31.0,1.2,15.4,86.0,143.69,90.86
2018,2,8,17,15,318.0,22.0,1.15,15.3,51.0,78.63,23.48
2018,2,8,17,30,149.0,13.0,1.1,15.2,16.0,28.68,0.0
2018,2,8,17,45,74.5,6.5,1.1,15.05,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,10.85,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,10.7,3.0,0.0,0.0
2018,2,9,7,15,222.5,14.0,0.95,11.25,28.0,38.69,0.0
2018,2,9,7,30,408.0,24.0,1.1,11.8,53.0,96.8,39.15
2018,2,9,7,45,513.5,30.0,1.2,12.3,95.0,151.54,98.73
2018,2,9,8,0,619.0,36.0,1.3,12.8,137.0,215.04,154.35
2018,2,9,8,15,673.5,40.5,1.3,13.25,182.5,270.51,204.82
2018,2,9,8,30,728.0,45.0,1.3,13.7,228.0,330.36,258.01
2018,2,9,8,45,746.5,52.0,1.35,14.2,270.5,381.66,303.39
2018,2,9,9,0,765.0,59.0,1.4,14.7,313.0,433.07,347.16
2018,2,9,9,15,811.0,58.5,1.45,15.4,359.0,490.06,393.44
2018,2,9,9,30,857.0,58.0,1.5,16.1,405.0,545.97,437.44
2018,2,9,9,45,875.5,60.5,1.55,16.75,443.0,592.73,473.08
2018,2,9,10,0,894.0,63.0,1.6,17.4,481.0,638.27,506.78
2018,2,9,10,15,911.0,64.0,1.7,17.95,514.0,679.58,536.63
2018,2,9,10,30,928.0,65.0,1.8,18.5,547.0,718.98,563.35
2018,2,9,10,45,936.0,66.5,1.95,19.05,572.0,750.31,584.43
2018,2,9,11,0,944.0,68.0,2.1,19.6,597.0,778.77,603.42
2018,2,9,11,15,904.0,81.0,2.2,19.95,600.0,780.96,603.97
2018,2,9,11,30,864.0,94.0,2.3,20.3,603.0,782.97,604.73
2018,2,9,11,45,813.0,110.5,2.4,20.7,596.0,771.33,595.85
2018,2,9,12,0,762.0,127.0,2.5,21.1,589.0,758.43,586.27
2018,2,9,12,15,763.5,128.0,2.55,21.35,592.0,763.65,589.7
2018,2,9,12,30,765.0,129.0,2.6,21.6,595.0,765.88,590.98
2018,2,9,12,45,737.0,134.5,2.65,21.85,580.0,746.81,577.29
2018,2,9,13,0,709.0,140.0,2.7,22.1,565.0,725.11,561.94
2018,2,9,13,15,756.5,123.5,2.65,22.2,567.5,734.94,569.05
2018,2,9,13,30,804.0,107.0,2.6,22.3,570.0,738.04,571.22
2018,2,9,13,45,784.5,108.0,2.5,22.45,546.5,709.25,550.38
2018,2,9,14,0,765.0,109.0,2.4,22.6,523.0,680.86,530.07
2018,2,9,14,15,722.0,111.5,2.25,22.5,486.0,633.76,495.11
2018,2,9,14,30,679.0,114.0,2.1,22.4,449.0,586.44,459.58
2018,2,9,14,45,636.5,114.5,2.0,22.35,411.5,537.53,422.55
2018,2,9,15,0,594.0,115.0,1.9,22.3,374.0,489.37,385.48
2018,2,9,15,15,573.0,106.5,1.9,22.3,337.5,444.78,350.99
2018,2,9,15,30,552.0,98.0,1.9,22.3,301.0,400.26,315.64
2018,2,9,15,45,568.5,84.0,1.5,20.9,270.5,367.79,289.27
2018,2,9,16,0,585.0,70.0,1.1,19.5,240.0,332.43,259.1
2018,2,9,16,15,507.0,64.5,1.15,18.55,193.5,268.16,206.36
2018,2,9,16,30,429.0,59.0,1.2,17.6,147.0,210.52,158.02
2018,2,9,16,45,400.0,47.0,1.25,16.65,112.5,166.66,119.07
2018,2,9,17,0,371.0,35.0,1.3,15.7,78.0,125.46,81.34
2018,2,9,17,15,242.5,24.0,1.35,15.2,47.0,69.54,25.52
2018,2,9,17,30,114.0,13.0,1.4,14.7,16.0,25.19,0.0
2018,2,9,17,45,57.0,6.5,1.4,14.2,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,6,45,15.0,2.0,1.2,8.05,1.5,0.0,0.0
2018,2,10,7,0,30.0,4.0,1.2,8.2,3.0,0.0,0.0
2018,2,10,7,15,213.5,14.5,1.45,8.95,29.0,38.63,0.0
2018,2,10,7,30,397.0,25.0,1.7,9.7,55.0,97.26,44.07
2018,2,10,7,45,500.0,31.5,1.95,10.5,97.0,151.29,100.47
2018,2,10,8,0,603.0,38.0,2.2,11.3,139.0,214.28,156.02
2018,2,10,8,15,665.0,43.0,2.35,11.9,186.0,272.18,208.85
2018,2,10,8,30,727.0,48.0,2.5,12.5,233.0,335.24,265.3
2018,2,10,8,45,746.0,53.5,2.65,13.1,274.5,385.15,310.35
2018,2,10,9,0,765.0,59.0,2.8,13.7,316.0,435.23,353.96
2018,2,10,9,15,783.0,64.5,3.05,14.4,356.5,484.65,395.62
2018,2,10,9,30,801.0,70.0,3.3,15.1,397.0,533.57,435.54
2018,2,10,9,45,696.0,101.0,3.6,15.75,404.0,538.23,438.84
2018,2,10,10,0,591.0,132.0,3.9,16.4,411.0,530.78,431.91
2018,2,10,10,15,551.0,152.5,4.2,16.75,426.0,543.3,441.25
2018,2,10,10,30,511.0,173.0,4.5,17.1,441.0,554.64,449.41
2018,2,10,10,45,570.0,163.5,4.8,17.45,475.5,600.34,485.92
2018,2,10,11,0,629.0,154.0,5.1,17.8,510.0,650.54,525.33
2018,2,10,11,15,702.0,137.0,5.25,17.95,545.0,699.91,564.15
2018,2,10,11,30,775.0,120.0,5.4,18.1,580.0,748.41,600.27
2018,2,10,11,45,814.0,111.0,5.55,18.2,601.0,775.37,620.23
2018,2,10,12,0,853.0,102.0,5.7,18.3,622.0,802.59,640.55
2018,2,10,12,15,835.0,108.0,5.85,18.35,618.5,798.14,637.48
2018,2,10,12,30,817.0,114.0,6.0,18.4,615.0,790.31,632.15
2018,2,10,12,45,835.0,107.0,6.1,18.4,615.0,793.59,635.19
2018,2,10,13,0,853.0,100.0,6.2,18.4,615.0,793.36,635.69
2018,2,10,13,15,765.5,122.0,6.25,18.3,576.5,742.7,598.29
2018,2,10,13,30,678.0,144.0,6.3,18.2,538.0,688.64,557.62
2018,2,10,13,45,598.0,162.0,6.3,18.1,500.0,635.28,515.46
2018,2,10,14,0,518.0,180.0,6.3,18.0,462.0,580.3,471.66
2018,2,10,14,15,510.0,167.5,6.15,17.8,433.5,547.07,446.12
2018,2,10,14,30,502.0,155.0,6.0,17.6,405.0,512.53,419.17
2018,2,10,14,45,659.0,113.5,5.85,17.35,418.0,552.61,453.08
2018,2,10,15,0,816.0,72.0,5.7,17.1,431.0,574.21,471.17
2018,2,10,15,15,759.0,75.0,5.7,17.1,385.0,513.87,421.38
2018,2,10,15,30,702.0,78.0,5.7,17.1,339.0,457.32,373.92
2018,2,10,15,45,680.0,71.0,5.1,16.15,298.5,407.7,331.73
2018,2,10,16,0,658.0,64.0,4.5,15.2,258.0,358.46,288.59
2018,2,10,16,15,654.0,53.5,4.45,14.55,218.5,311.61,246.16
2018,2,10,16,30,650.0,43.0,4.4,13.9,179.0,265.29,202.51
2018,2,10,16,45,556.5,38.5,4.35,13.25,134.0,200.19,144.76
2018,2,10,17,0,463.0,34.0,4.3,12.6,89.0,145.55,96.09
2018,2,10,17,15,310.5,24.5,4.4,12.2,54.0,82.35,35.07
2018,2,10,17,30,158.0,15.0,4.5,11.8,19.0,32.3,0.0
2018,2,10,17,45,79.0,7.5,4.55,11.4,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,9.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,8.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,11,6,45,36.5,4.0,1.1,3.6,3.0,0.0,0.0
2018,2,11,7,0,73.0,8.0,1.1,3.8,6.0,0.0,0.0
2018,2,11,7,15,257.5,17.0,1.4,4.75,33.5,46.69,0.0
2018,2,11,7,30,442.0,26.0,1.7,5.7,61.0,107.3,53.32
2018,2,11,7,45,470.0,34.5,2.05,6.6,94.5,150.29,102.79
2018,2,11,8,0,498.0,43.0,2.4,7.5,128.0,193.1,144.15
2018,2,11,8,15,507.0,55.5,2.55,8.3,165.0,236.29,185.63
2018,2,11,8,30,516.0,68.0,2.7,9.1,202.0,279.59,226.05
2018,2,11,8,45,313.5,85.5,2.9,9.9,171.5,234.93,193.41
2018,2,11,9,0,111.0,103.0,3.1,10.7,141.0,161.88,133.22
2018,2,11,9,15,59.0,104.5,3.25,11.3,125.0,136.34,111.5
2018,2,11,9,30,7.0,106.0,3.4,11.9,109.0,107.74,86.39
2018,2,11,9,45,6.0,124.5,3.6,12.5,127.0,126.08,101.43
2018,2,11,10,0,5.0,143.0,3.8,13.1,145.0,144.42,116.21
2018,2,11,10,15,27.5,176.5,3.85,13.1,190.5,199.83,162.27
2018,2,11,10,30,50.0,210.0,3.9,13.1,236.0,252.66,205.59
2018,2,11,10,45,27.5,177.5,3.95,13.15,192.0,201.71,163.17
2018,2,11,11,0,5.0,145.0,4.0,13.2,148.0,146.14,116.72
2018,2,11,11,15,6.0,161.5,4.0,13.0,165.0,163.78,131.29
2018,2,11,11,30,7.0,178.0,4.0,12.8,182.0,181.53,145.82
2018,2,11,11,45,16.5,205.0,3.95,12.6,215.0,217.08,175.1
2018,2,11,12,0,26.0,232.0,3.9,12.4,248.0,253.07,204.52
2018,2,11,12,15,101.0,249.5,4.15,12.3,312.0,340.59,277.55
2018,2,11,12,30,176.0,267.0,4.4,12.2,376.0,428.94,350.0
2018,2,11,12,45,144.0,269.0,4.65,12.1,357.5,404.97,330.26
2018,2,11,13,0,112.0,271.0,4.9,12.0,339.0,372.3,303.85
2018,2,11,13,15,75.0,215.5,5.1,11.95,260.5,280.89,229.86
2018,2,11,13,30,38.0,160.0,5.3,11.9,182.0,191.75,156.23
2018,2,11,13,45,195.5,181.5,5.55,11.9,289.5,346.58,288.19
2018,2,11,14,0,353.0,203.0,5.8,11.9,397.0,479.73,398.96
2018,2,11,14,15,378.0,187.5,5.8,11.85,385.5,478.56,398.36
2018,2,11,14,30,403.0,172.0,5.8,11.8,374.0,466.62,389.46
2018,2,11,14,45,600.5,126.5,5.8,11.8,404.5,531.59,444.93
2018,2,11,15,0,798.0,81.0,5.8,11.8,435.0,575.96,482.08
2018,2,11,15,15,791.5,75.0,5.8,11.8,399.5,534.35,446.8
2018,2,11,15,30,785.0,69.0,5.8,11.8,364.0,491.05,409.43
2018,2,11,15,45,752.5,65.0,5.6,11.4,320.0,436.11,361.66
2018,2,11,16,0,720.0,61.0,5.4,11.0,276.0,382.25,313.53
2018,2,11,16,15,673.0,55.5,5.3,10.55,230.0,322.75,259.79
2018,2,11,16,30,626.0,50.0,5.2,10.1,184.0,267.85,208.82
2018,2,11,16,45,545.5,43.5,5.1,9.7,139.0,205.17,151.79
2018,2,11,17,0,465.0,37.0,5.0,9.3,94.0,150.22,101.71
2018,2,11,17,15,308.0,26.0,4.95,9.1,57.0,84.66,40.31
2018,2,11,17,30,151.0,15.0,4.9,8.9,20.0,31.85,0.0
2018,2,11,17,45,75.5,7.5,4.85,8.65,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
