Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,5,45,6.0,1.5,1.15,3.85,1.5,0.0,0.0
2018,3,25,6,0,12.0,3.0,1.1,4.1,3.0,0.0,0.0
2018,3,25,6,15,111.5,17.0,1.2,4.95,25.5,19.38,0.0
2018,3,25,6,30,211.0,31.0,1.3,5.8,48.0,48.42,21.65
2018,3,25,6,45,312.0,44.0,1.4,6.65,90.0,89.85,56.41
2018,3,25,7,0,413.0,57.0,1.5,7.5,132.0,143.45,100.34
2018,3,25,7,15,519.0,62.5,1.65,7.9,187.5,201.92,150.56
2018,3,25,7,30,625.0,68.0,1.8,8.3,243.0,272.08,211.85
2018,3,25,7,45,675.0,73.5,1.9,8.7,296.5,332.61,266.19
2018,3,25,8,0,725.0,79.0,2.0,9.1,350.0,397.65,323.02
2018,3,25,8,15,758.5,82.5,2.0,9.4,401.5,456.31,373.19
2018,3,25,8,30,792.0,86.0,2.0,9.7,453.0,517.29,423.54
2018,3,25,8,45,816.0,89.5,2.05,10.05,501.5,574.3,469.28
2018,3,25,9,0,840.0,93.0,2.1,10.4,550.0,631.6,513.82
2018,3,25,9,15,863.0,93.0,2.1,10.6,595.0,684.39,553.83
2018,3,25,9,30,886.0,93.0,2.1,10.8,640.0,733.75,588.67
2018,3,25,9,45,906.5,92.0,2.15,11.0,680.0,781.87,621.96
2018,3,25,10,0,927.0,91.0,2.2,11.2,720.0,828.6,653.83
2018,3,25,10,15,936.0,91.5,2.3,11.35,751.0,865.85,679.2
2018,3,25,10,30,945.0,92.0,2.4,11.5,782.0,900.4,702.66
2018,3,25,10,45,952.0,92.5,2.45,11.65,806.5,930.32,722.37
2018,3,25,11,0,959.0,93.0,2.5,11.8,831.0,957.07,739.89
2018,3,25,11,15,963.5,93.5,2.55,11.9,847.5,978.21,753.75
2018,3,25,11,30,968.0,94.0,2.6,12.0,864.0,995.79,765.3
2018,3,25,11,45,970.5,94.0,2.7,12.1,872.0,1007.32,773.36
2018,3,25,12,0,973.0,94.0,2.8,12.2,880.0,1015.08,779.02
2018,3,25,12,15,966.5,97.0,2.85,12.3,877.5,1013.84,778.23
2018,3,25,12,30,960.0,100.0,2.9,12.4,875.0,1008.78,775.05
2018,3,25,12,45,871.5,137.0,2.9,12.45,835.0,965.96,745.7
2018,3,25,13,0,783.0,174.0,2.9,12.5,795.0,918.66,713.39
2018,3,25,13,15,516.0,175.0,2.9,12.5,581.0,667.04,532.01
2018,3,25,13,30,249.0,176.0,2.9,12.5,367.0,417.56,338.32
2018,3,25,13,45,126.5,147.0,2.9,12.5,244.0,266.75,217.19
2018,3,25,14,0,4.0,118.0,2.9,12.5,121.0,117.97,92.46
2018,3,25,14,15,2.0,104.0,2.85,12.45,105.5,102.45,79.95
2018,3,25,14,30,0.0,90.0,2.8,12.4,90.0,87.12,67.36
2018,3,25,14,45,0.0,97.0,2.75,12.35,97.0,93.94,73.2
2018,3,25,15,0,0.0,104.0,2.7,12.3,104.0,100.82,79.11
2018,3,25,15,15,87.5,134.5,2.7,12.3,181.5,195.79,160.19
2018,3,25,15,30,175.0,165.0,2.7,12.3,259.0,282.04,231.78
2018,3,25,15,45,459.5,125.0,2.55,12.1,342.0,399.11,328.99
2018,3,25,16,0,744.0,85.0,2.4,11.9,425.0,484.28,395.59
2018,3,25,16,15,762.0,74.0,2.1,11.55,387.0,442.21,358.41
2018,3,25,16,30,780.0,63.0,1.8,11.2,349.0,396.78,317.68
2018,3,25,16,45,735.0,59.0,1.55,10.8,296.0,332.59,261.11
2018,3,25,17,0,690.0,55.0,1.3,10.4,243.0,272.3,206.66
2018,3,25,17,15,622.0,49.0,1.25,9.65,191.0,208.47,150.0
2018,3,25,17,30,554.0,43.0,1.2,8.9,139.0,151.94,100.1
2018,3,25,17,45,435.0,35.0,1.2,8.15,94.5,94.34,53.91
2018,3,25,18,0,316.0,27.0,1.2,7.4,50.0,49.77,16.43
2018,3,25,18,15,168.5,15.0,1.2,7.15,26.0,17.24,0.0
2018,3,25,18,30,21.0,3.0,1.2,6.9,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.25,6.65,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,3,26,5,45,30.0,3.0,2.2,1.9,2.5,0.0,0.0
2018,3,26,6,0,60.0,6.0,2.3,2.2,5.0,0.0,0.0
2018,3,26,6,15,231.5,17.0,2.55,2.95,33.5,23.08,0.0
2018,3,26,6,30,403.0,28.0,2.8,3.7,62.0,63.53,27.77
2018,3,26,6,45,512.5,35.5,3.0,4.5,110.0,112.24,67.26
2018,3,26,7,0,622.0,43.0,3.2,5.3,158.0,173.5,118.97
2018,3,26,7,15,683.5,47.5,3.45,6.1,211.0,231.57,172.49
2018,3,26,7,30,745.0,52.0,3.7,6.9,264.0,296.02,232.02
2018,3,26,7,45,783.5,56.0,3.9,7.7,318.0,357.32,288.6
2018,3,26,8,0,822.0,60.0,4.1,8.5,372.0,421.67,346.26
2018,3,26,8,15,847.5,63.5,4.2,9.15,424.0,480.7,397.96
2018,3,26,8,30,873.0,67.0,4.3,9.8,476.0,541.56,449.35
2018,3,26,8,45,891.5,69.5,4.4,10.45,524.0,597.85,495.47
2018,3,26,9,0,910.0,72.0,4.5,11.1,572.0,653.72,539.81
2018,3,26,9,15,924.5,74.0,4.55,11.65,616.0,705.6,579.02
2018,3,26,9,30,939.0,76.0,4.6,12.2,660.0,756.1,614.8
2018,3,26,9,45,950.0,77.5,4.6,12.75,698.0,801.74,646.1
2018,3,26,10,0,961.0,79.0,4.6,13.3,736.0,845.17,675.32
2018,3,26,10,15,968.0,80.0,4.6,13.65,766.5,882.33,700.12
2018,3,26,10,30,975.0,81.0,4.6,14.0,797.0,916.57,722.63
2018,3,26,10,45,979.5,82.0,4.6,14.4,820.5,945.53,741.07
2018,3,26,11,0,984.0,83.0,4.6,14.8,844.0,971.09,757.07
2018,3,26,11,15,988.0,83.0,4.55,15.05,860.0,991.59,769.49
2018,3,26,11,30,992.0,83.0,4.5,15.3,876.0,1008.43,779.4
2018,3,26,11,45,995.0,81.5,4.5,15.55,883.0,1018.93,785.46
2018,3,26,12,0,998.0,80.0,4.5,15.8,890.0,1025.57,789.01
2018,3,26,12,15,993.5,82.0,4.45,15.95,888.5,1025.09,787.62
2018,3,26,12,30,989.0,84.0,4.4,16.1,887.0,1020.68,783.72
2018,3,26,12,45,981.5,87.0,4.35,16.25,877.0,1010.71,776.16
2018,3,26,13,0,974.0,90.0,4.3,16.4,867.0,997.01,766.33
2018,3,26,13,15,967.5,90.5,4.25,16.4,849.0,977.9,753.38
2018,3,26,13,30,961.0,91.0,4.2,16.4,831.0,955.31,738.14
2018,3,26,13,45,952.5,91.0,4.2,16.45,805.5,927.11,719.15
2018,3,26,14,0,944.0,91.0,4.2,16.5,780.0,895.83,698.01
2018,3,26,14,15,925.0,93.0,4.15,16.45,744.5,855.29,670.19
2018,3,26,14,30,906.0,95.0,4.1,16.4,709.0,812.72,640.77
2018,3,26,14,45,857.5,103.0,4.05,16.4,658.5,756.13,600.67
2018,3,26,15,0,809.0,111.0,4.0,16.4,608.0,696.79,558.06
2018,3,26,15,15,785.5,106.5,4.0,16.4,561.5,642.15,516.95
2018,3,26,15,30,762.0,102.0,4.0,16.4,515.0,587.32,474.5
2018,3,26,15,45,755.0,94.5,3.65,16.05,473.0,538.96,435.96
2018,3,26,16,0,748.0,87.0,3.3,15.7,431.0,489.47,395.4
2018,3,26,16,15,711.0,82.5,2.95,15.05,379.5,428.41,344.9
2018,3,26,16,30,674.0,78.0,2.6,14.4,328.0,369.34,294.67
2018,3,26,16,45,652.5,69.5,2.25,13.8,281.5,314.56,246.37
2018,3,26,17,0,631.0,61.0,1.9,13.2,235.0,261.27,197.98
2018,3,26,17,15,530.5,56.0,1.95,12.35,181.0,193.53,139.88
2018,3,26,17,30,430.0,51.0,2.0,11.5,127.0,136.9,92.11
2018,3,26,17,45,307.5,39.5,2.0,10.65,84.5,82.4,49.3
2018,3,26,18,0,185.0,28.0,2.0,9.8,42.0,41.15,15.81
2018,3,26,18,15,102.5,15.5,2.0,9.6,22.0,16.87,0.0
2018,3,26,18,30,20.0,3.0,2.0,9.4,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,9.2,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,27,5,45,25.5,3.5,2.0,5.6,3.0,0.0,0.0
2018,3,27,6,0,51.0,7.0,2.0,5.9,6.0,0.0,0.0
2018,3,27,6,15,206.5,18.0,2.2,6.85,34.0,24.09,0.0
2018,3,27,6,30,362.0,29.0,2.4,7.8,62.0,62.47,29.0
2018,3,27,6,45,469.0,37.5,2.6,8.7,109.0,109.58,66.13
2018,3,27,7,0,576.0,46.0,2.8,9.6,156.0,169.23,115.7
2018,3,27,7,15,639.0,51.5,2.85,10.3,208.0,226.33,167.17
2018,3,27,7,30,702.0,57.0,2.9,11.0,260.0,290.01,224.55
2018,3,27,7,45,699.5,67.5,3.0,11.75,303.0,340.26,271.15
2018,3,27,8,0,697.0,78.0,3.1,12.5,346.0,389.5,315.09
2018,3,27,8,15,720.0,86.5,3.25,13.1,396.0,447.45,364.37
2018,3,27,8,30,743.0,95.0,3.4,13.7,446.0,506.39,412.78
2018,3,27,8,45,696.0,117.0,3.55,14.25,472.5,539.22,438.85
2018,3,27,9,0,649.0,139.0,3.7,14.8,499.0,565.79,458.97
2018,3,27,9,15,713.5,132.0,3.7,15.3,555.5,631.49,509.59
2018,3,27,9,30,778.0,125.0,3.7,15.8,612.0,698.74,560.01
2018,3,27,9,45,843.5,109.0,3.65,16.25,665.5,761.39,603.58
2018,3,27,10,0,909.0,93.0,3.6,16.7,719.0,822.1,644.75
2018,3,27,10,15,901.0,101.5,3.6,17.05,744.5,853.32,664.65
2018,3,27,10,30,893.0,110.0,3.6,17.4,770.0,880.93,682.07
2018,3,27,10,45,883.5,118.5,3.55,17.8,788.5,903.58,695.54
2018,3,27,11,0,874.0,127.0,3.5,18.2,807.0,927.66,709.99
2018,3,27,11,15,789.0,171.5,3.5,18.5,794.5,912.46,697.85
2018,3,27,11,30,704.0,216.0,3.5,18.8,782.0,895.76,685.12
2018,3,27,11,45,685.0,228.5,3.5,19.05,783.5,898.02,685.86
2018,3,27,12,0,666.0,241.0,3.5,19.3,785.0,897.09,684.06
2018,3,27,12,15,671.5,238.5,3.5,19.5,786.5,900.72,686.2
2018,3,27,12,30,677.0,236.0,3.5,19.7,788.0,901.52,686.39
2018,3,27,12,45,717.5,213.0,3.45,19.9,792.5,910.62,692.05
2018,3,27,13,0,758.0,190.0,3.4,20.1,797.0,915.8,695.05
2018,3,27,13,15,788.5,169.0,3.3,20.2,789.5,906.18,687.98
2018,3,27,13,30,819.0,148.0,3.2,20.3,782.0,896.75,681.27
2018,3,27,13,45,784.5,156.0,3.1,20.45,748.0,856.96,653.55
2018,3,27,14,0,750.0,164.0,3.0,20.6,714.0,818.89,627.19
2018,3,27,14,15,732.5,162.5,2.9,20.7,681.0,780.62,600.71
2018,3,27,14,30,715.0,161.0,2.8,20.8,648.0,740.85,573.04
2018,3,27,14,45,743.5,140.0,2.7,20.95,622.0,713.5,554.07
2018,3,27,15,0,772.0,119.0,2.6,21.1,596.0,680.22,530.43
2018,3,27,15,15,810.0,99.0,2.6,21.1,568.5,651.63,510.33
2018,3,27,15,30,848.0,79.0,2.6,21.1,541.0,615.27,483.75
2018,3,27,15,45,811.0,80.0,2.2,20.9,490.0,556.8,437.57
2018,3,27,16,0,774.0,81.0,1.8,20.7,439.0,497.81,390.22
2018,3,27,16,15,737.5,77.0,1.65,20.1,387.0,435.75,340.98
2018,3,27,16,30,701.0,73.0,1.5,19.5,335.0,376.24,292.18
2018,3,27,16,45,642.5,68.5,1.3,18.9,281.0,310.64,237.37
2018,3,27,17,0,584.0,64.0,1.1,18.3,227.0,250.59,186.0
2018,3,27,17,15,489.0,57.5,1.15,17.35,174.5,185.23,131.58
2018,3,27,17,30,394.0,51.0,1.2,16.4,122.0,130.43,86.51
2018,3,27,17,45,302.0,39.5,1.25,15.45,83.5,81.98,48.36
2018,3,27,18,0,210.0,28.0,1.3,14.5,45.0,43.37,17.23
2018,3,27,18,15,117.0,16.0,1.3,14.15,24.0,17.72,0.0
2018,3,27,18,30,24.0,4.0,1.3,13.8,3.0,0.0,0.0
2018,3,27,18,45,12.0,2.0,1.35,13.5,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,28,5,45,27.5,3.0,1.65,7.8,3.0,0.0,0.0
2018,3,28,6,0,55.0,6.0,1.7,8.0,6.0,5.9,0.0
2018,3,28,6,15,208.5,18.5,2.0,8.75,35.5,23.93,0.0
2018,3,28,6,30,362.0,31.0,2.3,9.5,65.0,65.76,32.06
2018,3,28,6,45,464.0,39.0,2.55,10.2,111.5,112.03,68.27
2018,3,28,7,0,566.0,47.0,2.8,10.9,158.0,170.23,116.77
2018,3,28,7,15,628.0,52.5,2.8,11.5,209.5,226.72,167.53
2018,3,28,7,30,690.0,58.0,2.8,12.1,261.0,289.64,223.97
2018,3,28,7,45,731.5,62.0,2.8,12.7,314.0,349.28,277.31
2018,3,28,8,0,773.0,66.0,2.8,13.3,367.0,412.35,331.9
2018,3,28,8,15,801.5,69.5,2.8,13.9,418.5,471.57,381.74
2018,3,28,8,30,830.0,73.0,2.8,14.5,470.0,532.12,430.82
2018,3,28,8,45,850.5,75.5,2.75,15.05,517.5,586.05,473.1
2018,3,28,9,0,871.0,78.0,2.7,15.6,565.0,641.31,514.85
2018,3,28,9,15,889.0,79.0,2.65,16.05,608.5,692.78,551.86
2018,3,28,9,30,907.0,80.0,2.6,16.5,652.0,743.24,585.79
2018,3,28,9,45,922.5,79.5,2.55,17.0,690.5,788.85,615.42
2018,3,28,10,0,938.0,79.0,2.5,17.5,729.0,832.65,643.25
2018,3,28,10,15,946.5,80.5,2.5,17.9,760.5,870.76,667.3
2018,3,28,10,30,955.0,82.0,2.5,18.3,792.0,906.11,689.24
2018,3,28,10,45,961.5,82.5,2.5,18.75,816.0,935.65,706.93
2018,3,28,11,0,968.0,83.0,2.5,19.2,840.0,961.95,722.38
2018,3,28,11,15,971.5,84.0,2.55,19.55,856.0,982.67,734.85
2018,3,28,11,30,975.0,85.0,2.6,19.9,872.0,999.77,745.02
2018,3,28,11,45,977.0,84.5,2.7,20.3,879.5,1010.13,751.19
2018,3,28,12,0,979.0,84.0,2.8,20.7,887.0,1016.68,755.02
2018,3,28,12,15,978.5,84.5,2.85,20.95,886.5,1018.12,755.59
2018,3,28,12,30,978.0,85.0,2.9,21.2,886.0,1015.69,753.8
2018,3,28,12,45,976.0,84.5,2.9,21.45,877.0,1006.93,747.55
2018,3,28,13,0,974.0,84.0,2.9,21.7,868.0,994.38,738.98
2018,3,28,13,15,970.0,83.0,2.9,21.9,850.5,975.75,726.67
2018,3,28,13,30,966.0,82.0,2.9,22.1,833.0,953.56,712.11
2018,3,28,13,45,959.5,81.5,2.85,22.25,808.0,926.29,693.96
2018,3,28,14,0,953.0,81.0,2.8,22.4,783.0,895.84,673.72
2018,3,28,14,15,945.0,79.5,2.75,22.5,751.5,860.06,649.98
2018,3,28,14,30,937.0,78.0,2.7,22.6,720.0,821.55,624.3
2018,3,28,14,45,926.0,76.0,2.6,22.7,681.5,777.73,594.45
2018,3,28,15,0,915.0,74.0,2.5,22.8,643.0,731.83,562.96
2018,3,28,15,15,900.0,72.5,2.5,22.8,599.5,681.98,529.08
2018,3,28,15,30,885.0,71.0,2.5,22.8,556.0,630.92,491.77
2018,3,28,15,45,864.5,68.5,2.2,22.6,507.5,574.68,448.3
2018,3,28,16,0,844.0,66.0,1.9,22.4,459.0,518.33,403.64
2018,3,28,16,15,817.5,62.5,1.75,21.75,408.0,459.35,356.9
2018,3,28,16,30,791.0,59.0,1.6,21.1,357.0,400.19,308.41
2018,3,28,16,45,752.0,54.5,1.4,20.5,304.0,336.9,255.04
2018,3,28,17,0,713.0,50.0,1.2,19.9,251.0,276.84,202.87
2018,3,28,17,15,540.5,53.0,1.25,18.9,187.0,194.2,136.54
2018,3,28,17,30,368.0,56.0,1.3,17.9,123.0,129.9,86.73
2018,3,28,17,45,281.0,42.5,1.4,16.95,84.0,81.76,48.9
2018,3,28,18,0,194.0,29.0,1.5,16.0,45.0,43.52,18.55
2018,3,28,18,15,100.0,15.5,1.5,15.6,23.5,17.06,0.0
2018,3,28,18,30,6.0,2.0,1.5,15.2,2.0,0.0,0.0
2018,3,28,18,45,3.0,1.0,1.55,14.85,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,9.65,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,10.0,8.0,7.86,0.0
2018,3,29,6,15,166.0,21.0,1.9,10.8,34.5,25.07,0.0
2018,3,29,6,30,272.0,34.0,2.2,11.6,61.0,61.32,32.3
2018,3,29,6,45,350.5,45.0,2.45,12.4,101.5,102.0,64.51
2018,3,29,7,0,429.0,56.0,2.7,13.2,142.0,151.92,106.11
2018,3,29,7,15,453.0,69.5,2.75,13.8,184.0,198.42,148.27
2018,3,29,7,30,477.0,83.0,2.8,14.4,226.0,247.33,192.2
2018,3,29,7,45,442.0,108.0,2.85,14.95,259.5,285.66,227.3
2018,3,29,8,0,407.0,133.0,2.9,15.5,293.0,321.06,258.23
2018,3,29,8,15,461.5,140.5,2.85,16.1,345.0,378.38,305.12
2018,3,29,8,30,516.0,148.0,2.8,16.7,397.0,440.4,354.52
2018,3,29,8,45,625.5,134.0,2.75,17.25,465.5,519.57,416.62
2018,3,29,9,0,735.0,120.0,2.7,17.8,534.0,604.91,481.76
2018,3,29,9,15,796.5,110.5,2.6,18.35,590.0,668.52,528.33
2018,3,29,9,30,858.0,101.0,2.5,18.9,646.0,735.97,574.72
2018,3,29,9,45,901.0,91.5,2.4,19.4,693.0,788.16,608.25
2018,3,29,10,0,944.0,82.0,2.3,19.9,740.0,843.41,643.17
2018,3,29,10,15,927.0,94.0,2.3,20.3,763.0,871.89,660.09
2018,3,29,10,30,910.0,106.0,2.3,20.7,786.0,896.09,674.24
2018,3,29,10,45,891.5,119.0,2.3,21.1,802.0,915.81,685.39
2018,3,29,11,0,873.0,132.0,2.3,21.5,818.0,936.58,697.28
2018,3,29,11,15,895.5,124.5,2.35,21.85,840.0,958.85,710.79
2018,3,29,11,30,918.0,117.0,2.4,22.2,862.0,983.54,725.89
2018,3,29,11,45,874.0,139.5,2.45,22.55,854.0,980.34,722.74
2018,3,29,12,0,830.0,162.0,2.5,22.9,846.0,967.39,713.59
2018,3,29,12,15,855.0,150.5,2.5,23.15,854.5,979.98,721.24
2018,3,29,12,30,880.0,139.0,2.5,23.4,863.0,988.96,726.38
2018,3,29,12,45,817.0,165.5,2.5,23.65,832.5,952.16,701.69
2018,3,29,13,0,754.0,192.0,2.5,23.9,802.0,916.95,678.42
2018,3,29,13,15,773.5,179.5,2.45,24.0,794.0,910.11,673.99
2018,3,29,13,30,793.0,167.0,2.4,24.1,786.0,896.22,664.71
2018,3,29,13,45,769.0,169.0,2.4,24.25,754.5,862.88,642.84
2018,3,29,14,0,745.0,171.0,2.4,24.4,723.0,824.41,617.56
2018,3,29,14,15,721.0,170.0,2.35,24.4,686.0,781.32,588.97
2018,3,29,14,30,697.0,169.0,2.3,24.4,649.0,737.16,559.15
2018,3,29,14,45,607.0,186.0,2.3,24.45,587.5,661.41,504.77
2018,3,29,15,0,517.0,203.0,2.3,24.5,526.0,587.91,451.18
2018,3,29,15,15,627.5,156.0,2.3,24.5,521.0,592.9,457.42
2018,3,29,15,30,738.0,109.0,2.3,24.5,516.0,583.68,452.08
2018,3,29,15,45,760.5,96.0,2.1,24.15,483.0,546.68,423.93
2018,3,29,16,0,783.0,83.0,1.9,23.8,450.0,506.65,392.59
2018,3,29,16,15,753.5,78.0,1.75,23.05,399.0,446.28,345.36
2018,3,29,16,30,724.0,73.0,1.6,22.3,348.0,387.52,297.85
2018,3,29,16,45,696.0,66.0,1.45,21.6,298.5,329.2,249.02
2018,3,29,17,0,668.0,59.0,1.3,20.9,249.0,272.99,200.39
2018,3,29,17,15,575.5,54.0,1.35,19.85,194.0,204.75,143.62
2018,3,29,17,30,483.0,49.0,1.4,18.8,139.0,146.7,95.67
2018,3,29,17,45,414.5,39.0,1.45,17.8,98.5,97.48,55.87
2018,3,29,18,0,346.0,29.0,1.5,16.8,58.0,56.18,23.28
2018,3,29,18,15,196.0,17.5,1.5,16.4,31.5,21.01,0.0
2018,3,29,18,30,46.0,6.0,1.5,16.0,5.0,0.0,0.0
2018,3,29,18,45,23.0,3.0,1.55,15.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,30,5,45,12.0,3.5,1.05,11.15,3.5,0.0,0.0
2018,3,30,6,0,24.0,7.0,1.0,11.4,7.0,6.88,0.0
2018,3,30,6,15,99.0,22.5,1.05,12.15,31.5,24.39,0.0
2018,3,30,6,30,174.0,38.0,1.1,12.9,56.0,55.82,32.06
2018,3,30,6,45,236.5,52.5,1.1,13.6,92.5,91.74,60.75
2018,3,30,7,0,299.0,67.0,1.1,14.3,129.0,135.04,96.56
2018,3,30,7,15,355.0,81.0,1.1,14.75,174.5,183.24,137.71
2018,3,30,7,30,411.0,95.0,1.1,15.2,220.0,237.63,184.02
2018,3,30,7,45,476.5,103.0,1.1,15.7,273.5,295.47,232.42
2018,3,30,8,0,542.0,111.0,1.1,16.2,327.0,361.77,286.5
2018,3,30,8,15,552.5,126.0,1.05,16.8,371.0,412.23,326.6
2018,3,30,8,30,563.0,141.0,1.0,17.4,415.0,460.53,363.58
2018,3,30,8,45,581.0,151.0,1.0,18.05,458.0,512.38,402.04
2018,3,30,9,0,599.0,161.0,1.0,18.7,501.0,562.36,437.86
2018,3,30,9,15,469.0,214.5,1.0,19.2,493.0,553.41,427.78
2018,3,30,9,30,339.0,268.0,1.0,19.7,485.0,529.07,406.42
2018,3,30,9,45,380.0,273.5,1.0,20.2,529.5,579.74,442.52
2018,3,30,10,0,421.0,279.0,1.0,20.7,574.0,638.52,482.66
2018,3,30,10,15,467.0,274.5,1.0,21.1,615.0,686.45,515.02
2018,3,30,10,30,513.0,270.0,1.0,21.5,656.0,735.29,547.49
2018,3,30,10,45,367.5,319.0,1.05,21.9,599.5,664.31,494.26
2018,3,30,11,0,222.0,368.0,1.1,22.3,543.0,585.13,435.36
2018,3,30,11,15,206.0,380.5,1.15,22.65,545.5,587.76,436.78
2018,3,30,11,30,190.0,393.0,1.2,23.0,548.0,589.11,436.57
2018,3,30,11,45,237.5,394.0,1.25,23.35,589.5,636.81,470.4
2018,3,30,12,0,285.0,395.0,1.3,23.7,631.0,692.86,508.82
2018,3,30,12,15,308.5,389.0,1.3,23.9,644.0,709.13,519.54
2018,3,30,12,30,332.0,383.0,1.3,24.1,657.0,724.01,529.71
2018,3,30,12,45,383.5,358.5,1.3,24.25,672.0,743.77,544.36
2018,3,30,13,0,435.0,334.0,1.3,24.4,687.0,768.59,562.06
2018,3,30,13,15,456.0,318.0,1.35,24.45,681.5,764.17,560.34
2018,3,30,13,30,477.0,302.0,1.4,24.5,676.0,757.18,557.23
2018,3,30,13,45,418.0,312.0,1.4,24.5,632.5,704.54,520.77
2018,3,30,14,0,359.0,322.0,1.4,24.5,589.0,646.79,480.84
2018,3,30,14,15,393.0,296.5,1.4,24.45,577.5,636.5,475.97
2018,3,30,14,30,427.0,271.0,1.4,24.4,566.0,629.17,472.45
2018,3,30,14,45,419.0,258.0,1.4,24.35,534.5,593.15,447.8
2018,3,30,15,0,411.0,245.0,1.4,24.3,503.0,556.41,422.47
2018,3,30,15,15,367.0,236.0,1.4,24.3,454.5,493.99,377.59
2018,3,30,15,30,323.0,227.0,1.4,24.3,406.0,439.96,338.01
2018,3,30,15,45,338.0,202.5,1.3,24.0,375.5,407.18,314.34
2018,3,30,16,0,353.0,178.0,1.2,23.7,345.0,372.29,288.2
2018,3,30,16,15,296.5,162.0,1.1,23.3,291.5,309.85,240.11
2018,3,30,16,30,240.0,146.0,1.0,22.9,238.0,252.84,195.58
2018,3,30,16,45,259.0,123.0,0.95,22.45,209.0,222.39,170.56
2018,3,30,17,0,278.0,100.0,0.9,22.0,180.0,189.59,142.37
2018,3,30,17,15,270.0,82.0,0.95,21.4,146.5,154.41,112.09
2018,3,30,17,30,262.0,64.0,1.0,20.8,113.0,117.77,80.31
2018,3,30,17,45,201.5,48.0,1.05,20.15,78.5,76.77,47.81
2018,3,30,18,0,141.0,32.0,1.1,19.5,44.0,42.98,20.84
2018,3,30,18,15,82.5,18.0,1.15,18.85,24.0,19.39,0.0
2018,3,30,18,30,24.0,4.0,1.2,18.2,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,17.55,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,31,5,45,9.0,3.5,1.7,10.05,3.5,0.0,0.0
2018,3,31,6,0,18.0,7.0,1.8,10.5,7.0,6.88,0.0
2018,3,31,6,15,89.5,23.0,2.05,11.1,32.0,25.3,1.05
2018,3,31,6,30,161.0,39.0,2.3,11.7,57.0,56.03,33.24
2018,3,31,6,45,198.5,56.5,2.55,12.3,90.5,89.29,60.88
2018,3,31,7,0,236.0,74.0,2.8,12.9,124.0,127.57,93.64
2018,3,31,7,15,225.0,92.5,2.7,13.35,150.5,157.57,121.54
2018,3,31,7,30,214.0,111.0,2.6,13.8,177.0,186.19,147.57
2018,3,31,7,45,266.5,130.5,2.5,14.3,228.0,239.44,192.18
2018,3,31,8,0,319.0,150.0,2.4,14.8,279.0,298.19,240.58
2018,3,31,8,15,338.0,168.0,2.45,15.4,320.5,343.76,277.59
2018,3,31,8,30,357.0,186.0,2.5,16.0,362.0,390.71,314.77
2018,3,31,8,45,348.0,209.5,2.5,16.6,394.5,427.75,342.83
2018,3,31,9,0,339.0,233.0,2.5,17.2,427.0,463.2,368.86
2018,3,31,9,15,354.5,249.0,2.55,17.7,465.5,506.11,400.63
2018,3,31,9,30,370.0,265.0,2.6,18.2,504.0,549.37,431.98
2018,3,31,9,45,343.5,289.0,2.65,18.7,520.5,568.94,444.32
2018,3,31,10,0,317.0,313.0,2.7,19.2,537.0,585.6,454.37
2018,3,31,10,15,346.0,320.0,2.7,19.7,574.0,627.8,484.23
2018,3,31,10,30,375.0,327.0,2.7,20.2,611.0,670.48,513.81
2018,3,31,10,45,424.5,318.0,2.7,20.65,648.5,721.45,549.56
2018,3,31,11,0,474.0,309.0,2.7,21.1,686.0,766.59,580.76
2018,3,31,11,15,560.0,281.5,2.75,21.4,734.5,825.75,623.1
2018,3,31,11,30,646.0,254.0,2.8,21.7,783.0,887.16,666.15
2018,3,31,11,45,657.5,251.0,2.85,21.95,793.5,901.18,674.93
2018,3,31,12,0,669.0,248.0,2.9,22.2,804.0,912.58,682.39
2018,3,31,12,15,689.0,237.5,2.95,22.35,810.0,921.54,688.61
2018,3,31,12,30,709.0,227.0,3.0,22.5,816.0,927.51,692.61
2018,3,31,12,45,699.0,228.5,3.0,22.65,804.0,914.63,683.7
2018,3,31,13,0,689.0,230.0,3.0,22.8,792.0,899.03,673.22
2018,3,31,13,15,662.5,234.5,3.05,22.8,766.0,868.85,653.2
2018,3,31,13,30,636.0,239.0,3.1,22.8,740.0,836.8,631.56
2018,3,31,13,45,661.5,219.0,3.15,22.75,726.0,823.67,624.5
2018,3,31,14,0,687.0,199.0,3.2,22.7,712.0,806.73,614.53
2018,3,31,14,15,713.0,177.0,3.2,22.5,690.0,784.11,600.21
2018,3,31,14,30,739.0,155.0,3.2,22.3,668.0,757.31,582.93
2018,3,31,14,45,766.5,134.0,3.25,22.1,641.0,726.6,563.01
2018,3,31,15,0,794.0,113.0,3.3,21.9,614.0,693.79,541.4
2018,3,31,15,15,794.0,102.5,3.3,21.9,574.5,648.91,509.09
2018,3,31,15,30,794.0,92.0,3.3,21.9,535.0,601.82,474.0
2018,3,31,15,45,757.5,93.0,3.3,21.0,486.0,543.67,430.6
2018,3,31,16,0,721.0,94.0,3.3,20.1,437.0,487.64,387.4
2018,3,31,16,15,653.0,95.0,3.2,19.3,379.5,417.98,331.93
2018,3,31,16,30,585.0,96.0,3.1,18.5,322.0,354.02,279.64
2018,3,31,16,45,597.5,82.0,3.05,17.7,283.5,310.88,242.0
2018,3,31,17,0,610.0,68.0,3.0,16.9,245.0,265.55,200.75
2018,3,31,17,15,527.0,60.0,3.0,15.95,191.0,199.72,144.36
2018,3,31,17,30,444.0,52.0,3.0,15.0,137.0,143.07,96.29
2018,3,31,17,45,345.0,42.0,3.05,14.05,95.5,91.7,55.31
2018,3,31,18,0,246.0,32.0,3.1,13.1,54.0,51.51,24.76
2018,3,31,18,15,140.0,18.5,3.2,12.65,29.5,21.26,0.0
2018,3,31,18,30,34.0,5.0,3.3,12.2,5.0,4.91,0.0
2018,3,31,18,45,17.0,2.5,3.4,11.75,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,5,45,31.5,5.5,1.25,8.05,6.0,0.0,0.0
2018,4,1,6,0,63.0,11.0,1.3,8.5,12.0,10.81,0.0
2018,4,1,6,15,193.0,26.0,1.5,9.25,45.0,33.35,6.65
2018,4,1,6,30,323.0,41.0,1.7,10.0,78.0,76.65,43.86
2018,4,1,6,45,418.0,50.5,1.95,10.75,124.5,122.52,79.83
2018,4,1,7,0,513.0,60.0,2.2,11.5,171.0,179.51,127.61
2018,4,1,7,15,574.0,67.5,2.15,12.2,223.0,235.58,177.27
2018,4,1,7,30,635.0,75.0,2.1,12.9,275.0,298.1,232.12
2018,4,1,7,45,675.5,81.0,2.05,13.6,327.5,357.0,283.31
2018,4,1,8,0,716.0,87.0,2.0,14.3,380.0,419.31,335.58
2018,4,1,8,15,745.5,92.0,1.95,14.95,431.0,478.06,383.33
2018,4,1,8,30,775.0,97.0,1.9,15.6,482.0,537.78,430.02
2018,4,1,8,45,796.0,101.0,1.9,16.25,529.5,592.92,471.77
2018,4,1,9,0,817.0,105.0,1.9,16.9,577.0,648.06,512.09
2018,4,1,9,15,842.0,104.5,1.95,17.5,622.0,700.89,549.96
2018,4,1,9,30,867.0,104.0,2.0,18.1,667.0,753.35,584.76
2018,4,1,9,45,889.5,101.0,2.05,18.65,706.5,797.2,613.01
2018,4,1,10,0,912.0,98.0,2.1,19.2,746.0,842.79,642.13
2018,4,1,10,15,920.0,99.5,2.15,19.65,776.5,879.47,665.02
2018,4,1,10,30,928.0,101.0,2.2,20.1,807.0,913.44,685.96
2018,4,1,10,45,933.5,102.5,2.25,20.6,830.5,942.28,703.23
2018,4,1,11,0,939.0,104.0,2.3,21.1,854.0,967.93,718.37
2018,4,1,11,15,941.5,105.0,2.4,21.35,868.5,986.94,730.38
2018,4,1,11,30,944.0,106.0,2.5,21.6,883.0,1002.42,740.21
2018,4,1,11,45,945.5,106.5,2.6,21.8,890.5,1012.81,746.97
2018,4,1,12,0,947.0,107.0,2.7,22.0,898.0,1019.51,751.48
2018,4,1,12,15,946.5,107.0,2.8,22.05,897.0,1020.06,752.54
2018,4,1,12,30,946.0,107.0,2.9,22.1,896.0,1016.86,751.31
2018,4,1,12,45,943.5,106.5,3.0,22.15,886.5,1007.54,746.18
2018,4,1,13,0,941.0,106.0,3.1,22.2,877.0,994.57,738.75
2018,4,1,13,15,936.0,106.0,3.15,22.15,859.5,976.27,727.74
2018,4,1,13,30,931.0,106.0,3.2,22.1,842.0,954.58,714.51
2018,4,1,13,45,924.0,104.0,3.3,22.05,816.0,925.73,696.8
2018,4,1,14,0,917.0,102.0,3.4,22.0,790.0,893.86,676.93
2018,4,1,14,15,907.5,100.5,3.5,21.8,758.0,857.62,654.22
2018,4,1,14,30,898.0,99.0,3.6,21.6,726.0,818.88,629.48
2018,4,1,14,45,886.0,97.5,3.7,21.4,688.0,775.97,601.42
2018,4,1,15,0,874.0,96.0,3.8,21.2,650.0,731.19,571.57
2018,4,1,15,15,844.5,95.5,3.8,21.2,601.0,676.47,532.7
2018,4,1,15,30,815.0,95.0,3.8,21.2,552.0,619.19,489.46
2018,4,1,15,45,764.5,96.5,4.0,20.3,495.5,552.32,439.72
2018,4,1,16,0,714.0,98.0,4.2,19.4,439.0,488.95,390.89
2018,4,1,16,15,707.0,89.0,4.2,18.6,395.5,438.4,350.15
2018,4,1,16,30,700.0,80.0,4.2,17.8,352.0,387.26,307.23
2018,4,1,16,45,652.5,75.0,4.25,17.05,300.0,324.81,253.98
2018,4,1,17,0,605.0,70.0,4.3,16.3,248.0,266.7,203.02
2018,4,1,17,15,548.0,63.0,4.3,15.4,199.5,208.76,151.94
2018,4,1,17,30,491.0,56.0,4.3,14.5,151.0,156.94,106.38
2018,4,1,17,45,382.5,45.0,4.35,13.6,105.5,100.32,61.03
2018,4,1,18,0,274.0,34.0,4.4,12.7,60.0,56.53,28.07
2018,4,1,18,15,152.5,20.0,4.35,12.3,33.0,20.67,0.0
2018,4,1,18,30,31.0,6.0,4.3,11.9,6.0,5.9,0.0
2018,4,1,18,45,15.5,3.0,4.25,11.5,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,2,5,45,33.0,6.5,2.7,8.9,7.0,0.0,0.0
2018,4,2,6,0,66.0,13.0,2.9,9.3,14.0,12.78,0.0
2018,4,2,6,15,147.0,28.0,3.0,9.75,42.0,33.71,10.49
2018,4,2,6,30,228.0,43.0,3.1,10.2,70.0,68.52,41.36
2018,4,2,6,45,283.5,57.5,3.2,10.7,108.5,107.15,73.01
2018,4,2,7,0,339.0,72.0,3.3,11.2,147.0,152.29,111.79
2018,4,2,7,15,439.0,81.0,3.35,11.75,204.5,211.01,161.71
2018,4,2,7,30,539.0,90.0,3.4,12.3,262.0,282.34,222.79
2018,4,2,7,45,518.0,107.0,3.4,12.9,296.0,320.91,258.13
2018,4,2,8,0,497.0,124.0,3.4,13.5,330.0,358.0,290.65
2018,4,2,8,15,450.0,153.5,3.3,14.1,357.5,391.64,318.5
2018,4,2,8,30,403.0,183.0,3.2,14.7,385.0,419.58,340.25
2018,4,2,8,45,442.0,192.0,3.1,15.3,433.0,473.3,382.15
2018,4,2,9,0,481.0,201.0,3.0,15.9,481.0,529.61,424.83
2018,4,2,9,15,629.0,165.5,2.95,16.4,559.5,620.41,495.01
2018,4,2,9,30,777.0,130.0,2.9,16.9,638.0,716.97,566.99
2018,4,2,9,45,838.0,113.5,2.85,17.45,689.0,776.47,606.66
2018,4,2,10,0,899.0,97.0,2.8,18.0,740.0,833.68,644.04
2018,4,2,10,15,907.5,98.5,2.75,18.4,770.0,870.32,666.72
2018,4,2,10,30,916.0,100.0,2.7,18.8,800.0,904.31,687.46
2018,4,2,10,45,921.5,101.0,2.7,19.2,823.0,932.26,704.3
2018,4,2,11,0,927.0,102.0,2.7,19.6,846.0,957.07,718.98
2018,4,2,11,15,930.5,102.5,2.7,19.95,861.0,976.2,730.01
2018,4,2,11,30,934.0,103.0,2.7,20.3,876.0,991.87,738.82
2018,4,2,11,45,935.0,103.5,2.65,20.7,882.5,1001.62,743.2
2018,4,2,12,0,936.0,104.0,2.6,21.1,889.0,1007.72,745.31
2018,4,2,12,15,935.0,104.5,2.6,21.3,888.0,1008.23,744.98
2018,4,2,12,30,934.0,105.0,2.6,21.5,887.0,1005.06,742.42
2018,4,2,12,45,931.5,104.5,2.65,21.7,877.5,995.74,736.48
2018,4,2,13,0,929.0,104.0,2.7,21.9,868.0,982.83,728.34
2018,4,2,13,15,923.0,104.5,2.7,21.95,850.5,964.25,716.52
2018,4,2,13,30,917.0,105.0,2.7,22.0,833.0,942.37,702.61
2018,4,2,13,45,908.5,105.0,2.7,22.1,808.0,914.58,684.66
2018,4,2,14,0,900.0,105.0,2.7,22.2,783.0,883.89,664.78
2018,4,2,14,15,890.5,103.0,2.65,22.15,751.0,847.56,640.98
2018,4,2,14,30,881.0,101.0,2.6,22.1,719.0,808.78,615.41
2018,4,2,14,45,868.5,99.5,2.55,22.0,681.0,766.04,586.99
2018,4,2,15,0,856.0,98.0,2.5,21.9,643.0,724.26,558.99
2018,4,2,15,15,839.5,95.0,2.5,21.9,599.5,673.59,523.93
2018,4,2,15,30,823.0,92.0,2.5,21.9,556.0,622.02,485.91
2018,4,2,15,45,805.0,87.5,2.35,21.55,509.0,567.37,444.61
2018,4,2,16,0,787.0,83.0,2.2,21.2,462.0,512.56,401.99
2018,4,2,16,15,749.0,80.5,2.05,20.6,409.0,450.3,352.72
2018,4,2,16,30,711.0,78.0,1.9,20.0,356.0,390.65,303.98
2018,4,2,16,45,673.0,73.0,1.8,19.35,306.0,331.12,254.06
2018,4,2,17,0,635.0,68.0,1.7,18.7,256.0,274.83,205.37
2018,4,2,17,15,567.0,61.0,1.7,17.65,204.5,212.27,152.05
2018,4,2,17,30,499.0,54.0,1.7,16.6,153.0,157.09,105.02
2018,4,2,17,45,392.0,44.0,1.75,15.5,107.5,101.09,60.77
2018,4,2,18,0,285.0,34.0,1.8,14.4,62.0,57.71,28.75
2018,4,2,18,15,161.0,20.0,1.95,13.9,34.0,21.08,0.0
2018,4,2,18,30,37.0,6.0,2.1,13.4,6.0,5.9,0.0
2018,4,2,18,45,18.5,3.0,2.2,12.85,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,5,45,51.5,7.5,1.35,6.7,9.0,0.0,0.0
2018,4,3,6,0,103.0,15.0,1.3,7.2,18.0,14.74,0.0
2018,4,3,6,15,248.0,28.5,1.6,8.1,54.5,41.28,15.02
2018,4,3,6,30,393.0,42.0,1.9,9.0,91.0,88.02,50.87
2018,4,3,6,45,488.5,50.5,2.2,9.9,141.0,137.8,90.45
2018,4,3,7,0,584.0,59.0,2.5,10.8,191.0,198.68,142.21
2018,4,3,7,15,642.0,65.0,2.55,11.4,244.5,256.83,194.49
2018,4,3,7,30,700.0,71.0,2.6,12.0,298.0,320.96,251.5
2018,4,3,7,45,739.0,75.5,2.6,12.65,352.0,381.39,304.58
2018,4,3,8,0,778.0,80.0,2.6,13.3,406.0,444.93,358.47
2018,4,3,8,15,803.5,84.5,2.65,13.9,457.5,504.3,407.5
2018,4,3,8,30,829.0,89.0,2.7,14.5,509.0,564.64,455.56
2018,4,3,8,45,847.0,93.0,2.7,15.1,556.5,620.51,498.42
2018,4,3,9,0,865.0,97.0,2.7,15.7,604.0,675.97,539.53
2018,4,3,9,15,876.5,100.5,2.7,16.2,646.0,725.64,574.6
2018,4,3,9,30,888.0,104.0,2.7,16.7,688.0,773.76,606.61
2018,4,3,9,45,895.5,107.5,2.7,17.2,724.0,813.62,632.19
2018,4,3,10,0,903.0,111.0,2.7,17.7,760.0,854.14,657.95
2018,4,3,10,15,882.0,124.5,2.65,18.15,780.0,882.94,674.99
2018,4,3,10,30,861.0,138.0,2.6,18.6,800.0,903.65,686.44
2018,4,3,10,45,883.5,132.0,2.55,19.1,828.5,938.3,707.2
2018,4,3,11,0,906.0,126.0,2.5,19.6,857.0,965.46,722.56
2018,4,3,11,15,875.0,144.0,2.45,19.9,860.5,976.17,727.52
2018,4,3,11,30,844.0,162.0,2.4,20.2,864.0,977.28,726.36
2018,4,3,11,45,797.5,186.5,2.4,20.5,854.0,966.11,717.83
2018,4,3,12,0,751.0,211.0,2.4,20.8,844.0,956.0,710.25
2018,4,3,12,15,759.5,206.5,2.4,20.95,846.0,960.08,712.62
2018,4,3,12,30,768.0,202.0,2.4,21.1,848.0,961.01,712.88
2018,4,3,12,45,779.0,193.5,2.45,21.25,842.5,956.82,710.4
2018,4,3,13,0,790.0,185.0,2.5,21.4,837.0,949.25,705.85
2018,4,3,13,15,759.5,193.5,2.55,21.35,810.5,918.16,686.22
2018,4,3,13,30,729.0,202.0,2.6,21.3,784.0,884.98,665.25
2018,4,3,13,45,690.0,210.0,2.7,21.3,747.5,842.07,637.67
2018,4,3,14,0,651.0,218.0,2.8,21.3,711.0,798.26,608.17
2018,4,3,14,15,665.0,202.0,2.9,21.1,687.5,773.21,593.05
2018,4,3,14,30,679.0,186.0,3.0,20.9,664.0,744.97,575.17
2018,4,3,14,45,689.5,170.0,3.05,20.75,633.0,710.86,552.3
2018,4,3,15,0,700.0,154.0,3.1,20.6,602.0,673.8,526.78
2018,4,3,15,15,737.5,134.0,3.1,20.6,577.5,647.89,508.67
2018,4,3,15,30,775.0,114.0,3.1,20.6,553.0,616.66,485.85
2018,4,3,15,45,745.5,109.0,3.2,19.8,502.0,556.72,441.55
2018,4,3,16,0,716.0,104.0,3.3,19.0,451.0,497.87,396.61
2018,4,3,16,15,683.5,98.0,3.25,18.25,400.0,437.96,348.86
2018,4,3,16,30,651.0,92.0,3.2,17.5,349.0,380.16,301.2
2018,4,3,16,45,599.0,86.5,3.15,16.75,297.0,317.97,248.77
2018,4,3,17,0,547.0,81.0,3.1,16.0,245.0,260.68,199.24
2018,4,3,17,15,474.0,70.5,3.1,15.1,192.5,198.18,145.65
2018,4,3,17,30,401.0,60.0,3.1,14.2,140.0,143.77,99.26
2018,4,3,17,45,315.5,49.0,3.05,13.25,100.5,94.75,59.58
2018,4,3,18,0,230.0,38.0,3.0,12.3,61.0,56.66,30.51
2018,4,3,18,15,129.5,23.0,3.0,11.85,34.5,23.19,0.0
2018,4,3,18,30,29.0,8.0,3.0,11.4,8.0,7.86,0.0
2018,4,3,18,45,14.5,4.0,3.05,10.95,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
