Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.5,2.85,9.45,2.5,0.0,0.0
2018,5,14,5,0,17.0,5.0,2.8,9.5,5.0,4.91,0.0
2018,5,14,5,15,104.0,20.0,2.9,9.8,28.5,19.66,0.0
2018,5,14,5,30,191.0,35.0,3.0,10.1,52.0,27.43,16.2
2018,5,14,5,45,221.5,41.0,3.1,10.4,73.0,47.51,27.24
2018,5,14,6,0,252.0,47.0,3.2,10.7,94.0,70.86,43.88
2018,5,14,6,15,142.5,50.0,3.15,11.1,78.0,71.54,49.69
2018,5,14,6,30,33.0,53.0,3.1,11.5,62.0,58.8,43.85
2018,5,14,6,45,16.5,71.5,3.1,11.95,76.0,73.88,57.43
2018,5,14,7,0,0.0,90.0,3.1,12.4,90.0,86.9,68.71
2018,5,14,7,15,0.0,111.0,3.05,12.9,111.0,107.22,85.46
2018,5,14,7,30,0.0,132.0,3.0,13.4,132.0,127.63,101.98
2018,5,14,7,45,0.5,140.0,3.0,13.9,140.5,135.76,108.14
2018,5,14,8,0,1.0,148.0,3.0,14.4,149.0,143.94,114.28
2018,5,14,8,15,62.0,169.5,3.05,14.85,209.5,203.15,163.06
2018,5,14,8,30,123.0,191.0,3.1,15.3,270.0,269.77,217.11
2018,5,14,8,45,134.0,221.0,3.1,15.8,312.5,313.41,250.87
2018,5,14,9,0,145.0,251.0,3.1,16.3,355.0,357.85,284.69
2018,5,14,9,15,216.5,278.0,3.2,16.7,442.5,450.8,356.8
2018,5,14,9,30,288.0,305.0,3.3,17.1,530.0,545.13,428.08
2018,5,14,9,45,300.0,332.0,3.45,17.55,575.0,593.55,462.53
2018,5,14,10,0,312.0,359.0,3.6,18.0,620.0,641.9,496.68
2018,5,14,10,15,501.0,294.0,3.75,18.3,729.0,761.74,588.11
2018,5,14,10,30,690.0,229.0,3.9,18.6,838.0,885.98,679.21
2018,5,14,10,45,782.5,186.5,4.05,18.9,891.5,942.2,716.69
2018,5,14,11,0,875.0,144.0,4.2,19.2,945.0,996.94,753.27
2018,5,14,11,15,878.5,144.5,4.3,19.35,957.5,1013.09,763.55
2018,5,14,11,30,882.0,145.0,4.4,19.5,970.0,1026.11,772.02
2018,5,14,11,45,883.5,144.5,4.55,19.65,975.0,1032.92,777.29
2018,5,14,12,0,885.0,144.0,4.7,19.8,980.0,1036.45,780.48
2018,5,14,12,15,883.0,144.5,4.8,19.8,976.5,1034.21,779.86
2018,5,14,12,30,881.0,145.0,4.9,19.8,973.0,1028.68,777.13
2018,5,14,12,45,876.5,146.0,5.0,19.8,962.0,1017.95,770.94
2018,5,14,13,0,872.0,147.0,5.1,19.8,951.0,1004.08,762.67
2018,5,14,13,15,869.0,145.0,5.15,19.65,933.5,985.58,751.3
2018,5,14,13,30,866.0,143.0,5.2,19.5,916.0,964.07,737.87
2018,5,14,13,45,861.5,141.0,5.25,19.3,892.0,938.26,721.55
2018,5,14,14,0,857.0,139.0,5.3,19.1,868.0,909.72,703.24
2018,5,14,14,15,849.5,136.5,5.3,18.85,837.0,879.13,683.2
2018,5,14,14,30,842.0,134.0,5.3,18.6,806.0,842.25,658.51
2018,5,14,14,45,832.0,131.5,5.35,18.35,769.5,801.32,630.91
2018,5,14,15,0,822.0,129.0,5.4,18.1,733.0,758.71,601.73
2018,5,14,15,15,807.5,125.5,5.4,18.1,690.5,710.4,567.14
2018,5,14,15,30,793.0,122.0,5.4,18.1,648.0,661.24,529.86
2018,5,14,15,45,775.5,118.0,5.35,17.35,602.0,609.11,490.59
2018,5,14,16,0,758.0,114.0,5.3,16.6,556.0,556.93,450.15
2018,5,14,16,15,737.0,109.0,5.2,16.1,508.0,501.84,405.71
2018,5,14,16,30,716.0,104.0,5.1,15.6,460.0,447.7,360.77
2018,5,14,16,45,685.0,98.5,5.05,15.15,409.0,389.94,311.73
2018,5,14,17,0,654.0,93.0,5.0,14.7,358.0,334.63,263.47
2018,5,14,17,15,611.5,87.0,4.85,14.15,307.5,277.94,213.41
2018,5,14,17,30,569.0,81.0,4.7,13.6,257.0,225.5,166.52
2018,5,14,17,45,507.5,72.5,4.6,13.1,208.0,171.33,119.4
2018,5,14,18,0,446.0,64.0,4.5,12.6,159.0,124.06,79.94
2018,5,14,18,15,351.0,53.0,4.25,12.15,115.5,77.68,45.79
2018,5,14,18,30,256.0,42.0,4.0,11.7,72.0,42.79,24.24
2018,5,14,18,45,154.5,27.5,3.8,11.25,43.0,21.67,6.94
2018,5,14,19,0,53.0,13.0,3.6,10.8,14.0,12.78,0.0
2018,5,14,19,15,26.5,6.5,3.55,10.65,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,1.85,9.5,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,1.9,9.7,2.0,1.97,0.0
2018,5,15,5,15,61.5,13.0,2.15,10.15,18.5,10.03,0.0
2018,5,15,5,30,117.0,24.0,2.4,10.6,35.0,18.33,9.15
2018,5,15,5,45,181.5,33.0,2.65,11.1,61.5,38.57,20.9
2018,5,15,6,0,246.0,42.0,2.9,11.6,88.0,65.98,39.86
2018,5,15,6,15,140.5,41.0,2.9,12.0,69.0,62.42,41.86
2018,5,15,6,30,35.0,40.0,2.9,12.4,50.0,46.83,33.4
2018,5,15,6,45,17.5,64.0,2.85,12.8,69.0,67.0,51.37
2018,5,15,7,0,0.0,88.0,2.8,13.2,88.0,84.98,66.86
2018,5,15,7,15,4.0,120.5,2.75,13.65,122.5,117.93,94.11
2018,5,15,7,30,8.0,153.0,2.7,14.1,157.0,151.48,121.37
2018,5,15,7,45,69.5,184.5,2.6,14.55,223.5,214.66,172.68
2018,5,15,8,0,131.0,216.0,2.5,15.0,290.0,285.64,229.5
2018,5,15,8,15,254.5,223.0,2.5,15.5,381.5,376.46,301.93
2018,5,15,8,30,378.0,230.0,2.5,16.0,473.0,479.75,382.25
2018,5,15,8,45,575.5,185.0,2.5,16.45,584.0,591.64,468.98
2018,5,15,9,0,773.0,140.0,2.5,16.9,695.0,715.8,561.92
2018,5,15,9,15,809.5,133.0,2.55,17.3,742.0,768.37,596.88
2018,5,15,9,30,846.0,126.0,2.6,17.7,789.0,821.33,632.09
2018,5,15,9,45,852.5,129.0,2.7,18.1,821.0,856.01,654.45
2018,5,15,10,0,859.0,132.0,2.8,18.5,853.0,891.3,677.24
2018,5,15,10,15,865.0,133.5,2.9,18.85,879.0,922.21,697.02
2018,5,15,10,30,871.0,135.0,3.0,19.2,905.0,950.53,715.01
2018,5,15,10,45,875.5,136.0,3.15,19.55,924.5,974.19,730.23
2018,5,15,11,0,880.0,137.0,3.3,19.9,944.0,994.91,743.53
2018,5,15,11,15,883.0,138.0,3.45,20.1,956.5,1011.12,754.31
2018,5,15,11,30,886.0,139.0,3.6,20.3,969.0,1024.18,763.09
2018,5,15,11,45,887.0,138.5,3.8,20.5,973.5,1030.51,767.84
2018,5,15,12,0,888.0,138.0,4.0,20.7,978.0,1033.56,770.51
2018,5,15,12,15,889.0,137.0,4.15,20.75,975.5,1032.8,770.84
2018,5,15,12,30,890.0,136.0,4.3,20.8,973.0,1028.72,769.05
2018,5,15,12,45,889.5,134.0,4.45,20.85,963.0,1018.85,763.46
2018,5,15,13,0,889.0,132.0,4.6,20.9,953.0,1005.72,756.26
2018,5,15,13,15,885.0,131.0,4.7,20.75,935.0,987.02,745.42
2018,5,15,13,30,881.0,130.0,4.8,20.6,917.0,965.29,732.49
2018,5,15,13,45,874.5,129.0,4.9,20.45,892.5,938.35,715.88
2018,5,15,14,0,868.0,128.0,5.0,20.3,868.0,908.74,697.27
2018,5,15,14,15,859.5,126.0,5.05,20.0,836.5,873.88,674.86
2018,5,15,14,30,851.0,124.0,5.1,19.7,805.0,836.81,650.65
2018,5,15,14,45,830.5,126.5,5.15,19.4,765.5,795.42,623.02
2018,5,15,15,0,810.0,129.0,5.2,19.1,726.0,750.09,592.13
2018,5,15,15,15,778.0,131.5,5.2,19.1,678.0,695.89,553.1
2018,5,15,15,30,746.0,134.0,5.2,19.1,630.0,642.74,512.53
2018,5,15,15,45,754.5,121.5,5.2,18.05,592.5,600.07,481.79
2018,5,15,16,0,763.0,109.0,5.2,17.0,555.0,555.42,448.24
2018,5,15,16,15,739.5,105.0,5.1,16.45,506.5,499.77,403.48
2018,5,15,16,30,716.0,101.0,5.0,15.9,458.0,445.38,358.47
2018,5,15,16,45,685.5,95.5,4.95,15.35,407.5,387.88,309.84
2018,5,15,17,0,655.0,90.0,4.9,14.8,357.0,332.76,261.89
2018,5,15,17,15,613.0,84.0,4.8,14.35,306.5,276.2,211.9
2018,5,15,17,30,571.0,78.0,4.7,13.9,256.0,223.82,165.02
2018,5,15,17,45,512.5,70.0,4.55,13.45,208.0,170.6,118.54
2018,5,15,18,0,454.0,62.0,4.4,13.0,160.0,123.9,79.39
2018,5,15,18,15,368.0,51.5,4.2,12.7,117.5,79.07,46.12
2018,5,15,18,30,282.0,41.0,4.0,12.4,75.0,43.2,23.84
2018,5,15,18,45,168.0,27.0,3.85,12.15,44.5,21.18,7.58
2018,5,15,19,0,54.0,13.0,3.7,11.9,14.0,12.78,0.0
2018,5,15,19,15,27.0,6.5,3.55,11.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,16,4,45,3.5,2.5,2.15,9.7,2.5,0.0,0.0
2018,5,16,5,0,7.0,5.0,2.2,9.9,5.0,4.91,0.0
2018,5,16,5,15,26.5,18.5,2.45,10.4,20.5,16.46,0.0
2018,5,16,5,30,46.0,32.0,2.7,10.9,36.0,28.21,17.34
2018,5,16,5,45,97.0,49.5,2.95,11.4,65.5,50.73,33.72
2018,5,16,6,0,148.0,67.0,3.2,11.9,95.0,78.63,54.74
2018,5,16,6,15,206.5,82.0,3.2,12.35,134.0,112.56,81.49
2018,5,16,6,30,265.0,97.0,3.2,12.8,173.0,153.14,114.96
2018,5,16,6,45,295.5,112.5,3.2,13.25,213.0,192.78,149.24
2018,5,16,7,0,326.0,128.0,3.2,13.7,253.0,235.71,186.19
2018,5,16,7,15,305.5,139.0,3.2,14.15,269.0,257.28,205.9
2018,5,16,7,30,285.0,150.0,3.2,14.6,285.0,276.28,222.64
2018,5,16,7,45,445.0,146.5,3.15,15.05,384.5,371.08,299.66
2018,5,16,8,0,605.0,143.0,3.1,15.5,484.0,481.44,387.37
2018,5,16,8,15,683.5,134.5,3.15,15.95,551.0,550.93,441.76
2018,5,16,8,30,762.0,126.0,3.2,16.4,618.0,626.07,499.39
2018,5,16,8,45,736.5,146.5,3.2,16.8,648.0,664.59,526.74
2018,5,16,9,0,711.0,167.0,3.2,17.2,678.0,698.9,550.37
2018,5,16,9,15,729.0,170.0,3.25,17.5,718.5,745.18,583.52
2018,5,16,9,30,747.0,173.0,3.3,17.8,759.0,790.76,614.44
2018,5,16,9,45,665.0,218.5,3.4,18.05,756.5,794.09,614.65
2018,5,16,10,0,583.0,264.0,3.5,18.3,754.0,789.42,608.26
2018,5,16,10,15,444.5,331.5,3.55,18.45,712.0,748.57,574.36
2018,5,16,10,30,306.0,399.0,3.6,18.6,670.0,695.34,531.41
2018,5,16,10,45,407.5,363.0,3.6,18.75,732.0,767.71,585.85
2018,5,16,11,0,509.0,327.0,3.6,18.9,794.0,837.53,636.9
2018,5,16,11,15,647.0,262.5,3.55,19.05,864.5,916.21,694.37
2018,5,16,11,30,785.0,198.0,3.5,19.2,935.0,990.08,743.43
2018,5,16,11,45,556.0,307.0,3.45,19.3,830.5,881.23,664.66
2018,5,16,12,0,327.0,416.0,3.4,19.4,726.0,759.29,572.41
2018,5,16,12,15,241.5,432.0,3.45,19.5,660.5,689.94,521.6
2018,5,16,12,30,156.0,448.0,3.5,19.6,595.0,613.35,464.46
2018,5,16,12,45,201.0,434.0,3.5,19.7,621.5,641.75,486.93
2018,5,16,13,0,246.0,420.0,3.5,19.8,648.0,674.71,511.83
2018,5,16,13,15,203.0,409.0,3.6,19.8,594.5,611.48,465.85
2018,5,16,13,30,160.0,398.0,3.7,19.8,541.0,555.27,424.66
2018,5,16,13,45,128.5,380.5,3.75,19.8,493.5,504.19,386.99
2018,5,16,14,0,97.0,363.0,3.8,19.8,446.0,448.74,345.6
2018,5,16,14,15,95.5,359.5,3.85,19.65,438.5,440.62,340.33
2018,5,16,14,30,94.0,356.0,3.9,19.5,431.0,432.27,334.7
2018,5,16,14,45,95.0,341.0,4.0,19.35,414.0,414.09,321.89
2018,5,16,15,0,96.0,326.0,4.1,19.2,397.0,395.61,308.76
2018,5,16,15,15,151.5,309.0,4.1,19.2,413.5,417.42,327.45
2018,5,16,15,30,207.0,292.0,4.1,19.2,430.0,430.23,338.82
2018,5,16,15,45,370.0,232.0,4.15,18.65,457.5,465.17,369.76
2018,5,16,16,0,533.0,172.0,4.2,18.1,485.0,484.06,386.89
2018,5,16,16,15,635.5,135.0,4.2,17.7,476.0,475.44,380.22
2018,5,16,16,30,738.0,98.0,4.2,17.3,467.0,453.58,361.67
2018,5,16,16,45,709.5,93.0,4.2,16.9,417.0,396.3,313.57
2018,5,16,17,0,681.0,88.0,4.2,16.5,367.0,341.17,265.99
2018,5,16,17,15,641.0,81.5,4.15,15.95,315.5,283.32,215.47
2018,5,16,17,30,601.0,75.0,4.1,15.4,264.0,229.42,167.63
2018,5,16,17,45,545.5,67.5,4.05,14.85,215.5,175.58,120.76
2018,5,16,18,0,490.0,60.0,4.0,14.3,167.0,127.89,80.76
2018,5,16,18,15,404.5,50.0,3.8,13.8,123.0,81.43,46.36
2018,5,16,18,30,319.0,40.0,3.6,13.3,79.0,44.83,24.11
2018,5,16,18,45,201.5,27.0,3.4,12.75,47.5,21.12,8.31
2018,5,16,19,0,84.0,14.0,3.2,12.2,16.0,13.76,0.0
2018,5,16,19,15,42.0,7.0,3.1,11.95,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,17,4,45,17.5,4.0,1.65,9.05,4.0,0.0,0.0
2018,5,17,5,0,35.0,8.0,1.7,9.3,8.0,7.86,0.0
2018,5,17,5,15,135.0,21.5,2.05,10.0,33.0,17.06,0.0
2018,5,17,5,30,235.0,35.0,2.4,10.7,58.0,28.35,17.7
2018,5,17,5,45,330.0,46.0,2.7,11.4,98.5,59.44,33.31
2018,5,17,6,0,425.0,57.0,3.0,12.1,139.0,101.77,62.17
2018,5,17,6,15,490.0,65.0,3.05,12.7,186.5,146.18,97.62
2018,5,17,6,30,555.0,73.0,3.1,13.3,234.0,197.95,141.73
2018,5,17,6,45,601.0,79.0,3.15,13.95,284.0,249.48,187.36
2018,5,17,7,0,647.0,85.0,3.2,14.6,334.0,305.76,236.81
2018,5,17,7,15,679.5,90.0,3.15,15.15,384.5,360.19,284.2
2018,5,17,7,30,712.0,95.0,3.1,15.7,435.0,417.35,332.48
2018,5,17,7,45,736.5,99.0,3.05,16.2,484.0,472.38,377.74
2018,5,17,8,0,761.0,103.0,3.0,16.7,533.0,528.13,422.09
2018,5,17,8,15,780.0,106.5,3.0,17.15,580.0,581.1,463.12
2018,5,17,8,30,799.0,110.0,3.0,17.6,627.0,634.27,503.08
2018,5,17,8,45,814.0,112.5,2.95,18.05,670.0,683.59,538.85
2018,5,17,9,0,829.0,115.0,2.9,18.5,713.0,732.2,571.61
2018,5,17,9,15,841.0,116.5,2.95,18.9,751.0,774.21,599.49
2018,5,17,9,30,853.0,118.0,3.0,19.3,789.0,816.71,627.41
2018,5,17,9,45,863.0,119.0,3.0,19.7,822.0,855.34,651.98
2018,5,17,10,0,873.0,120.0,3.0,20.1,855.0,891.92,674.88
2018,5,17,10,15,879.5,121.5,3.1,20.45,881.5,923.61,695.09
2018,5,17,10,30,886.0,123.0,3.2,20.8,908.0,952.7,713.49
2018,5,17,10,45,890.0,123.5,3.3,21.2,927.0,975.64,727.6
2018,5,17,11,0,894.0,124.0,3.4,21.6,946.0,995.59,739.78
2018,5,17,11,15,896.0,125.5,3.5,21.8,958.5,1011.5,749.91
2018,5,17,11,30,898.0,127.0,3.6,22.0,971.0,1024.2,758.02
2018,5,17,11,45,898.5,127.5,3.75,22.2,975.5,1031.11,762.77
2018,5,17,12,0,899.0,128.0,3.9,22.4,980.0,1034.71,765.46
2018,5,17,12,15,900.5,125.5,4.05,22.45,977.0,1032.92,765.13
2018,5,17,12,30,902.0,123.0,4.2,22.5,974.0,1027.79,762.68
2018,5,17,12,45,903.0,120.5,4.4,22.55,964.5,1018.82,758.05
2018,5,17,13,0,904.0,118.0,4.6,22.6,955.0,1006.51,751.6
2018,5,17,13,15,900.5,117.0,4.75,22.45,937.5,988.1,741.45
2018,5,17,13,30,897.0,116.0,4.9,22.3,920.0,966.61,729.14
2018,5,17,13,45,892.0,114.0,5.05,22.15,895.5,939.74,712.98
2018,5,17,14,0,887.0,112.0,5.2,22.0,871.0,910.07,694.72
2018,5,17,14,15,879.5,111.0,5.3,21.7,840.5,876.63,673.66
2018,5,17,14,30,872.0,110.0,5.4,21.4,810.0,840.85,650.7
2018,5,17,14,45,862.5,107.5,5.5,21.1,773.0,799.82,623.62
2018,5,17,15,0,853.0,105.0,5.6,20.8,736.0,756.99,594.83
2018,5,17,15,15,840.0,102.5,5.6,20.8,694.5,710.07,561.54
2018,5,17,15,30,827.0,100.0,5.6,20.8,653.0,663.33,527.45
2018,5,17,15,45,811.0,97.5,5.6,20.0,608.0,612.34,489.53
2018,5,17,16,0,795.0,95.0,5.6,19.2,563.0,561.08,450.22
2018,5,17,16,15,774.0,91.5,5.55,18.65,514.5,506.14,406.28
2018,5,17,16,30,753.0,88.0,5.5,18.1,466.0,451.97,361.64
2018,5,17,16,45,724.5,84.0,5.4,17.6,416.0,395.14,313.48
2018,5,17,17,0,696.0,80.0,5.3,17.1,366.0,339.6,265.14
2018,5,17,17,15,655.0,75.0,5.15,16.55,315.0,282.16,214.53
2018,5,17,17,30,614.0,70.0,5.0,16.0,264.0,228.72,166.78
2018,5,17,17,45,556.0,63.5,4.85,15.45,215.5,174.6,119.55
2018,5,17,18,0,498.0,57.0,4.7,14.9,167.0,126.89,79.51
2018,5,17,18,15,403.5,49.0,4.55,14.5,123.0,80.97,45.85
2018,5,17,18,30,309.0,41.0,4.4,14.1,79.0,45.95,24.98
2018,5,17,18,45,199.0,28.0,4.2,13.7,48.5,21.89,9.44
2018,5,17,19,0,89.0,15.0,4.0,13.3,18.0,14.74,0.0
2018,5,17,19,15,44.5,7.5,3.95,13.05,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,18,4,45,16.0,4.0,2.85,10.75,4.0,0.0,0.0
2018,5,18,5,0,32.0,8.0,2.9,10.9,8.0,7.86,0.0
2018,5,18,5,15,129.0,22.5,3.1,11.3,33.5,17.86,0.0
2018,5,18,5,30,226.0,37.0,3.3,11.7,59.0,30.37,19.47
2018,5,18,5,45,323.0,48.0,3.5,12.1,100.0,61.23,34.85
2018,5,18,6,0,420.0,59.0,3.7,12.5,141.0,103.63,63.87
2018,5,18,6,15,325.0,78.5,3.75,12.95,153.0,130.04,91.06
2018,5,18,6,30,230.0,98.0,3.8,13.4,165.0,146.56,110.58
2018,5,18,6,45,241.0,120.5,3.85,13.85,202.5,185.29,144.36
2018,5,18,7,0,252.0,143.0,3.9,14.3,240.0,225.31,178.79
2018,5,18,7,15,401.5,138.0,3.85,14.7,318.5,296.16,236.48
2018,5,18,7,30,551.0,133.0,3.8,15.1,397.0,382.99,307.34
2018,5,18,7,45,592.0,137.5,3.8,15.55,449.0,438.19,352.63
2018,5,18,8,0,633.0,142.0,3.8,16.0,501.0,496.64,399.47
2018,5,18,8,15,707.0,131.0,3.8,16.5,563.5,562.29,451.16
2018,5,18,8,30,781.0,120.0,3.8,17.0,626.0,633.12,505.56
2018,5,18,8,45,810.5,116.5,3.75,17.5,673.0,685.6,544.28
2018,5,18,9,0,840.0,113.0,3.7,18.0,720.0,738.56,580.76
2018,5,18,9,15,853.5,114.0,3.7,18.4,759.0,781.68,609.51
2018,5,18,9,30,867.0,115.0,3.7,18.8,798.0,825.31,638.29
2018,5,18,9,45,878.0,115.5,3.75,19.2,831.5,864.71,663.95
2018,5,18,10,0,889.0,116.0,3.8,19.6,865.0,902.1,687.99
2018,5,18,10,15,895.5,116.5,3.8,19.9,891.5,933.19,707.48
2018,5,18,10,30,902.0,117.0,3.8,20.2,918.0,961.62,725.08
2018,5,18,10,45,907.0,118.0,3.85,20.55,938.0,986.33,740.28
2018,5,18,11,0,912.0,119.0,3.9,20.9,958.0,1008.04,753.46
2018,5,18,11,15,915.0,119.0,4.0,21.1,970.5,1023.66,763.38
2018,5,18,11,30,918.0,119.0,4.1,21.3,983.0,1036.01,771.25
2018,5,18,11,45,913.0,123.0,4.2,21.55,986.0,1041.13,774.26
2018,5,18,12,0,908.0,127.0,4.3,21.8,989.0,1042.82,775.13
2018,5,18,12,15,911.0,125.0,4.4,21.75,987.5,1043.05,776.07
2018,5,18,12,30,914.0,123.0,4.5,21.7,986.0,1039.89,774.95
2018,5,18,12,45,908.5,125.5,4.65,21.7,975.5,1029.5,769.68
2018,5,18,13,0,903.0,128.0,4.8,21.7,965.0,1015.89,762.27
2018,5,18,13,15,883.5,136.0,4.9,21.55,942.5,991.27,747.38
2018,5,18,13,30,864.0,144.0,5.0,21.4,920.0,964.12,730.71
2018,5,18,13,45,753.5,200.5,5.1,21.2,864.0,907.95,693.76
2018,5,18,14,0,643.0,257.0,5.2,21.0,808.0,846.03,650.74
2018,5,18,14,15,699.5,217.0,5.2,20.7,796.5,834.91,646.25
2018,5,18,14,30,756.0,177.0,5.2,20.4,785.0,817.68,635.68
2018,5,18,14,45,688.5,194.5,5.25,20.1,729.0,754.07,590.81
2018,5,18,15,0,621.0,212.0,5.3,19.8,673.0,692.97,545.66
2018,5,18,15,15,702.0,166.0,5.3,19.8,659.0,678.45,537.3
2018,5,18,15,30,783.0,120.0,5.3,19.8,645.0,654.66,521.17
2018,5,18,15,45,732.5,125.0,5.35,18.85,589.0,591.59,473.94
2018,5,18,16,0,682.0,130.0,5.4,17.9,533.0,531.3,427.66
2018,5,18,16,15,691.0,116.5,5.4,17.4,494.5,487.56,392.86
2018,5,18,16,30,700.0,103.0,5.4,16.9,456.0,441.79,355.06
2018,5,18,16,45,689.0,96.0,5.45,16.4,412.5,392.03,312.68
2018,5,18,17,0,678.0,89.0,5.5,15.9,369.0,342.59,269.19
2018,5,18,17,15,637.5,83.5,5.35,15.4,318.5,285.73,218.94
2018,5,18,17,30,597.0,78.0,5.2,14.9,268.0,232.86,171.58
2018,5,18,17,45,539.5,70.5,5.1,14.35,219.0,178.75,124.29
2018,5,18,18,0,482.0,63.0,5.0,13.8,170.0,131.02,84.07
2018,5,18,18,15,389.5,53.0,4.85,13.4,125.5,84.17,49.24
2018,5,18,18,30,297.0,43.0,4.7,13.0,81.0,47.01,26.08
2018,5,18,18,45,185.5,29.0,4.5,12.6,49.5,22.66,10.62
2018,5,18,19,0,74.0,15.0,4.3,12.2,18.0,14.74,0.0
2018,5,18,19,15,37.0,7.5,4.25,12.0,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,4,45,13.0,4.0,4.3,10.75,4.0,0.0,0.0
2018,5,19,5,0,26.0,8.0,4.3,10.8,8.0,7.86,0.0
2018,5,19,5,15,113.5,23.5,4.4,11.05,33.5,18.66,0.0
2018,5,19,5,30,201.0,39.0,4.5,11.3,59.0,32.26,21.23
2018,5,19,5,45,295.0,51.5,4.6,11.5,99.5,63.02,37.28
2018,5,19,6,0,389.0,64.0,4.7,11.7,140.0,104.28,66.0
2018,5,19,6,15,453.0,73.0,4.75,12.05,187.0,148.51,101.67
2018,5,19,6,30,517.0,82.0,4.8,12.4,234.0,199.01,144.99
2018,5,19,6,45,564.5,89.5,4.85,12.7,284.5,250.34,190.77
2018,5,19,7,0,612.0,97.0,4.9,13.0,335.0,306.64,240.8
2018,5,19,7,15,650.5,102.0,4.95,13.5,386.5,361.59,289.15
2018,5,19,7,30,689.0,107.0,5.0,14.0,438.0,419.94,339.27
2018,5,19,7,45,719.5,110.5,5.05,14.5,489.0,475.87,386.3
2018,5,19,8,0,750.0,114.0,5.1,15.0,540.0,533.74,433.61
2018,5,19,8,15,772.0,116.5,5.1,15.45,587.5,587.19,476.19
2018,5,19,8,30,794.0,119.0,5.1,15.9,635.0,640.9,517.83
2018,5,19,8,45,813.0,120.5,5.15,16.35,679.5,691.72,556.4
2018,5,19,9,0,832.0,122.0,5.2,16.8,724.0,742.17,592.51
2018,5,19,9,15,844.5,124.0,5.25,17.1,763.0,787.45,624.16
2018,5,19,9,30,857.0,126.0,5.3,17.4,802.0,828.53,652.42
2018,5,19,9,45,867.0,127.5,5.35,17.7,835.5,867.74,679.09
2018,5,19,10,0,877.0,129.0,5.4,18.0,869.0,904.91,704.09
2018,5,19,10,15,882.5,131.5,5.5,18.2,896.0,936.77,725.76
2018,5,19,10,30,888.0,134.0,5.6,18.4,923.0,965.97,745.54
2018,5,19,10,45,890.5,136.0,5.65,18.6,942.0,989.01,760.65
2018,5,19,11,0,893.0,138.0,5.7,18.8,961.0,1009.0,773.7
2018,5,19,11,15,894.0,140.5,5.8,18.85,973.5,1024.9,784.76
2018,5,19,11,30,895.0,143.0,5.9,18.9,986.0,1037.57,793.69
2018,5,19,11,45,893.5,144.5,5.95,18.95,990.0,1043.46,797.7
2018,5,19,12,0,892.0,146.0,6.0,19.0,994.0,1046.05,799.55
2018,5,19,12,15,889.5,148.0,6.05,18.95,991.5,1044.83,799.22
2018,5,19,12,30,887.0,150.0,6.1,18.9,989.0,1040.34,796.73
2018,5,19,12,45,883.0,151.0,6.15,18.85,978.5,1030.14,790.37
2018,5,19,13,0,879.0,152.0,6.2,18.8,968.0,1016.78,781.9
2018,5,19,13,15,873.5,151.5,6.2,18.7,950.0,997.41,769.12
2018,5,19,13,30,868.0,151.0,6.2,18.6,932.0,975.11,754.34
2018,5,19,13,45,860.0,151.5,6.2,18.45,907.5,953.34,740.11
2018,5,19,14,0,852.0,152.0,6.2,18.3,883.0,924.07,720.48
2018,5,19,14,15,844.5,149.5,6.2,18.15,852.0,889.76,697.17
2018,5,19,14,30,837.0,147.0,6.2,18.0,821.0,853.23,672.12
2018,5,19,14,45,826.5,143.5,6.15,17.8,784.0,811.24,642.77
2018,5,19,15,0,816.0,140.0,6.1,17.6,747.0,767.63,611.99
2018,5,19,15,15,801.0,137.5,6.1,17.6,705.0,720.39,577.73
2018,5,19,15,30,786.0,135.0,6.1,17.6,663.0,672.35,540.85
2018,5,19,15,45,767.5,131.0,6.0,17.0,617.0,620.26,501.01
2018,5,19,16,0,749.0,127.0,5.9,16.4,571.0,567.83,459.91
2018,5,19,16,15,721.0,124.0,5.85,15.95,521.5,511.66,414.56
2018,5,19,16,30,693.0,121.0,5.8,15.5,472.0,457.04,369.27
2018,5,19,16,45,654.5,116.5,5.75,15.05,420.0,398.27,319.59
2018,5,19,17,0,616.0,112.0,5.7,14.6,368.0,342.75,271.51
2018,5,19,17,15,565.0,106.0,5.6,14.05,316.5,285.33,221.4
2018,5,19,17,30,514.0,100.0,5.5,13.5,265.0,231.98,174.44
2018,5,19,17,45,387.5,87.5,5.4,12.95,199.5,163.31,118.03
2018,5,19,18,0,261.0,75.0,5.3,12.4,134.0,108.81,75.55
2018,5,19,18,15,180.5,58.5,5.15,12.05,94.5,70.33,46.43
2018,5,19,18,30,100.0,42.0,5.0,11.7,55.0,40.55,25.54
2018,5,19,18,45,58.0,27.0,4.85,11.3,34.0,23.88,12.09
2018,5,19,19,0,16.0,12.0,4.7,10.9,13.0,11.8,0.0
2018,5,19,19,15,8.0,6.0,4.65,10.85,6.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,20,4,45,7.0,4.0,3.95,10.8,4.0,0.0,0.0
2018,5,20,5,0,14.0,8.0,4.0,10.8,8.0,7.86,0.0
2018,5,20,5,15,38.5,20.0,4.05,10.9,23.0,17.84,0.0
2018,5,20,5,30,63.0,32.0,4.1,11.0,38.0,28.97,18.67
2018,5,20,5,45,36.0,43.0,4.15,11.1,47.0,42.92,29.31
2018,5,20,6,0,9.0,54.0,4.2,11.2,56.0,52.85,39.18
2018,5,20,6,15,10.0,75.0,4.2,11.35,77.5,73.54,57.16
2018,5,20,6,30,11.0,96.0,4.2,11.5,99.0,94.53,75.21
2018,5,20,6,45,31.5,123.0,4.2,11.7,134.5,127.07,102.25
2018,5,20,7,0,52.0,150.0,4.2,11.9,170.0,162.28,131.45
2018,5,20,7,15,80.0,174.0,4.15,12.05,210.0,200.06,162.58
2018,5,20,7,30,108.0,198.0,4.1,12.2,250.0,242.25,197.2
2018,5,20,7,45,92.5,218.0,4.1,12.4,266.0,258.91,210.47
2018,5,20,8,0,77.0,238.0,4.1,12.6,282.0,275.24,223.09
2018,5,20,8,15,145.5,261.5,4.1,12.65,353.0,346.56,280.95
2018,5,20,8,30,214.0,285.0,4.1,12.7,424.0,422.14,341.32
2018,5,20,8,45,294.0,287.0,4.05,12.8,492.0,493.46,397.8
2018,5,20,9,0,374.0,289.0,4.0,12.9,560.0,568.0,455.93
2018,5,20,9,15,413.0,294.0,4.05,13.0,608.0,623.24,497.79
2018,5,20,9,30,452.0,299.0,4.1,13.1,656.0,676.67,537.89
2018,5,20,9,45,482.0,303.0,4.15,13.2,698.0,722.83,571.93
2018,5,20,10,0,512.0,307.0,4.2,13.3,740.0,769.38,605.99
2018,5,20,10,15,491.5,329.5,4.25,13.6,755.5,788.86,618.09
2018,5,20,10,30,471.0,352.0,4.3,13.9,771.0,805.6,628.27
2018,5,20,10,45,504.5,335.5,4.35,14.2,793.0,831.78,647.44
2018,5,20,11,0,538.0,319.0,4.4,14.5,815.0,857.16,665.9
2018,5,20,11,15,606.5,288.0,4.45,15.0,854.5,901.87,698.54
2018,5,20,11,30,675.0,257.0,4.5,15.5,894.0,945.37,729.55
2018,5,20,11,45,525.5,339.5,4.55,16.05,837.0,883.75,679.66
2018,5,20,12,0,376.0,422.0,4.6,16.6,780.0,814.04,623.99
2018,5,20,12,15,419.0,405.5,4.65,16.95,803.0,845.16,647.32
2018,5,20,12,30,462.0,389.0,4.7,17.3,826.0,869.22,665.07
2018,5,20,12,45,636.5,288.5,4.75,17.65,884.0,936.16,717.93
2018,5,20,13,0,811.0,188.0,4.8,18.0,942.0,992.78,758.08
2018,5,20,13,15,719.5,236.5,4.9,17.95,896.5,944.98,725.82
2018,5,20,13,30,628.0,285.0,5.0,17.9,851.0,893.05,688.92
2018,5,20,13,45,529.0,318.0,5.1,17.85,786.0,819.49,635.0
2018,5,20,14,0,430.0,351.0,5.2,17.8,721.0,749.21,582.52
2018,5,20,14,15,437.0,333.0,5.3,17.3,697.0,723.39,566.42
2018,5,20,14,30,444.0,315.0,5.4,16.8,673.0,695.74,548.44
2018,5,20,14,45,565.5,250.5,5.45,16.3,685.5,711.07,565.41
2018,5,20,15,0,687.0,186.0,5.5,15.8,698.0,717.69,575.22
2018,5,20,15,15,664.0,180.5,5.5,15.8,652.5,666.53,536.24
2018,5,20,15,30,641.0,175.0,5.5,15.8,607.0,615.59,497.01
2018,5,20,15,45,618.5,169.5,5.55,14.65,562.5,565.49,459.82
2018,5,20,16,0,596.0,164.0,5.6,13.5,518.0,516.14,422.05
2018,5,20,16,15,511.5,167.5,5.5,13.2,453.0,442.05,361.53
2018,5,20,16,30,427.0,171.0,5.4,12.9,388.0,377.07,307.68
2018,5,20,16,45,407.0,156.0,5.3,12.55,345.0,329.81,267.86
2018,5,20,17,0,387.0,141.0,5.2,12.2,302.0,284.24,228.59
2018,5,20,17,15,309.0,119.0,5.05,12.05,237.0,214.57,169.72
2018,5,20,17,30,231.0,97.0,4.9,11.9,172.0,154.54,119.24
2018,5,20,17,45,293.5,87.5,4.75,11.75,165.5,144.18,106.15
2018,5,20,18,0,356.0,78.0,4.6,11.6,159.0,126.48,86.57
2018,5,20,18,15,271.5,65.5,4.4,11.5,118.5,84.72,54.86
2018,5,20,18,30,187.0,53.0,4.2,11.4,78.0,53.41,34.0
2018,5,20,18,45,104.5,34.0,4.05,11.35,47.0,28.01,15.66
2018,5,20,19,0,22.0,15.0,3.9,11.3,16.0,14.74,0.0
2018,5,20,19,15,11.0,7.5,3.75,11.25,8.0,7.37,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,10.45,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,10.6,8.0,7.86,0.0
2018,5,21,5,15,90.5,25.5,1.8,10.85,34.0,21.2,0.0
2018,5,21,5,30,163.0,43.0,1.9,11.1,60.0,37.15,25.69
2018,5,21,5,45,252.0,57.5,2.0,11.35,100.0,66.29,41.41
2018,5,21,6,0,341.0,72.0,2.1,11.6,140.0,106.62,70.02
2018,5,21,6,15,406.5,82.5,2.1,11.95,186.5,149.15,104.0
2018,5,21,6,30,472.0,93.0,2.1,12.3,233.0,198.95,146.01
2018,5,21,6,45,521.5,101.0,2.1,12.65,283.0,248.89,189.57
2018,5,21,7,0,571.0,109.0,2.1,13.0,333.0,305.1,238.2
2018,5,21,7,15,607.5,116.0,2.05,13.55,383.5,359.02,284.19
2018,5,21,7,30,644.0,123.0,2.0,14.1,434.0,416.2,331.54
2018,5,21,7,45,673.0,127.5,1.95,14.65,483.5,470.08,374.97
2018,5,21,8,0,702.0,132.0,1.9,15.2,533.0,525.84,418.39
2018,5,21,8,15,724.5,135.5,1.9,15.85,579.5,578.25,457.93
2018,5,21,8,30,747.0,139.0,1.9,16.5,626.0,631.31,496.69
2018,5,21,8,45,765.5,141.5,1.95,17.1,669.5,680.93,532.21
2018,5,21,9,0,784.0,144.0,2.0,17.7,713.0,729.52,565.91
2018,5,21,9,15,805.5,141.5,2.05,18.25,753.0,775.37,595.8
2018,5,21,9,30,827.0,139.0,2.1,18.8,793.0,820.54,624.78
2018,5,21,9,45,848.0,133.5,2.2,19.3,828.5,861.23,650.85
2018,5,21,10,0,869.0,128.0,2.3,19.8,864.0,897.13,673.46
2018,5,21,10,15,874.5,129.5,2.4,20.3,889.5,927.71,692.39
2018,5,21,10,30,880.0,131.0,2.5,20.8,915.0,955.67,709.53
2018,5,21,10,45,883.5,132.5,2.6,21.25,934.0,978.96,723.69
2018,5,21,11,0,887.0,134.0,2.7,21.7,953.0,999.28,735.94
2018,5,21,11,15,889.0,135.5,2.85,22.05,965.5,1015.06,746.02
2018,5,21,11,30,891.0,137.0,3.0,22.4,978.0,1027.67,754.11
2018,5,21,11,45,891.5,136.5,3.1,22.8,982.0,1033.53,757.31
2018,5,21,12,0,892.0,136.0,3.2,23.2,986.0,1036.12,758.53
2018,5,21,12,15,889.0,137.5,3.35,23.4,982.5,1033.94,757.74
2018,5,21,12,30,886.0,139.0,3.5,23.6,979.0,1028.5,754.92
2018,5,21,12,45,880.0,140.5,3.7,23.75,967.5,1016.88,748.59
2018,5,21,13,0,874.0,142.0,3.9,23.9,956.0,1002.17,740.22
2018,5,21,13,15,869.5,141.0,4.1,23.85,938.0,983.4,729.67
2018,5,21,13,30,865.0,140.0,4.3,23.8,920.0,961.7,717.07
2018,5,21,13,45,858.0,138.5,4.45,23.8,894.5,934.36,700.14
2018,5,21,14,0,851.0,137.0,4.6,23.8,869.0,904.45,681.66
2018,5,21,14,15,842.0,135.0,4.75,23.5,838.0,873.38,663.07
2018,5,21,14,30,833.0,133.0,4.9,23.2,807.0,836.32,639.95
2018,5,21,14,45,821.5,131.0,5.05,22.9,770.0,795.33,613.63
2018,5,21,15,0,810.0,129.0,5.2,22.6,733.0,752.81,585.72
2018,5,21,15,15,795.5,126.0,5.2,22.6,691.5,705.8,552.76
2018,5,21,15,30,781.0,123.0,5.2,22.6,650.0,657.98,517.37
2018,5,21,15,45,763.5,119.0,5.4,21.55,604.5,606.69,480.87
2018,5,21,16,0,746.0,115.0,5.6,20.5,559.0,555.37,442.91
2018,5,21,16,15,722.5,110.5,5.6,19.8,510.5,500.23,399.61
2018,5,21,16,30,699.0,106.0,5.6,19.1,462.0,446.36,356.0
2018,5,21,16,45,667.5,100.5,5.65,18.4,412.0,389.43,308.74
2018,5,21,17,0,636.0,95.0,5.7,17.7,362.0,334.99,262.21
2018,5,21,17,15,592.5,89.5,5.65,16.9,312.0,279.44,214.01
2018,5,21,17,30,549.0,84.0,5.6,16.1,262.0,228.22,168.91
2018,5,21,17,45,488.5,76.5,5.55,15.3,214.5,176.04,123.94
2018,5,21,18,0,428.0,69.0,5.5,14.5,167.0,129.78,85.35
2018,5,21,18,15,342.5,58.5,5.4,14.0,124.5,85.75,52.26
2018,5,21,18,30,257.0,48.0,5.3,13.5,82.0,51.28,30.08
2018,5,21,18,45,159.0,32.5,5.2,13.0,51.0,25.4,13.94
2018,5,21,19,0,61.0,17.0,5.1,12.5,20.0,16.71,0.0
2018,5,21,19,15,30.5,8.5,5.1,12.35,10.0,8.36,0.0
2018,5,21,19,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,3.2,10.9,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,3.2,11.0,9.0,8.85,0.0
2018,5,22,5,15,117.0,25.0,3.3,11.25,36.0,19.78,0.9
2018,5,22,5,30,205.0,41.0,3.4,11.5,63.0,34.84,20.98
2018,5,22,5,45,275.5,52.5,3.5,11.7,98.5,63.63,38.26
2018,5,22,6,0,346.0,64.0,3.6,11.9,134.0,100.23,64.41
2018,5,22,6,15,327.0,83.0,3.6,12.15,164.0,135.78,96.27
2018,5,22,6,30,308.0,102.0,3.6,12.4,194.0,169.34,127.47
2018,5,22,6,45,434.0,104.0,3.55,12.6,260.0,226.7,174.44
2018,5,22,7,0,560.0,106.0,3.5,12.8,326.0,298.72,234.68
2018,5,22,7,15,609.5,109.5,3.55,13.1,379.5,353.77,282.38
2018,5,22,7,30,659.0,113.0,3.6,13.4,433.0,413.43,333.04
2018,5,22,7,45,684.5,119.0,3.6,13.65,482.0,467.72,378.37
2018,5,22,8,0,710.0,125.0,3.6,13.9,531.0,523.54,423.66
2018,5,22,8,15,734.0,127.5,3.7,14.5,578.0,576.16,465.0
2018,5,22,8,30,758.0,130.0,3.8,15.1,625.0,629.33,505.68
2018,5,22,8,45,778.5,131.0,3.9,15.65,669.0,679.05,542.87
2018,5,22,9,0,799.0,132.0,4.0,16.2,713.0,728.61,578.33
2018,5,22,9,15,816.5,131.5,4.1,16.6,752.5,773.87,609.5
2018,5,22,9,30,834.0,131.0,4.2,17.0,792.0,818.16,639.61
2018,5,22,9,45,850.0,129.0,4.3,17.35,826.5,855.24,664.37
2018,5,22,10,0,866.0,127.0,4.4,17.7,861.0,893.56,690.11
2018,5,22,10,15,875.0,127.0,4.5,17.95,888.0,925.7,711.64
2018,5,22,10,30,884.0,127.0,4.6,18.2,915.0,955.4,731.44
2018,5,22,10,45,891.0,126.5,4.7,18.45,935.5,980.07,747.76
2018,5,22,11,0,898.0,126.0,4.8,18.7,956.0,1001.88,762.17
2018,5,22,11,15,902.0,126.0,4.85,18.8,969.5,1018.26,772.96
2018,5,22,11,30,906.0,126.0,4.9,18.9,983.0,1031.48,781.69
2018,5,22,11,45,908.0,126.0,5.0,18.95,988.5,1039.45,787.54
2018,5,22,12,0,910.0,126.0,5.1,19.0,994.0,1044.11,791.28
2018,5,22,12,15,908.0,127.0,5.15,18.95,991.0,1042.44,790.7
2018,5,22,12,30,906.0,128.0,5.2,18.9,988.0,1037.43,787.98
2018,5,22,12,45,900.5,130.0,5.2,18.9,977.0,1026.68,780.88
2018,5,22,13,0,895.0,132.0,5.2,18.9,966.0,1012.76,771.72
2018,5,22,13,15,891.5,131.0,5.2,18.8,949.0,994.66,760.06
2018,5,22,13,30,888.0,130.0,5.2,18.7,932.0,973.52,746.34
2018,5,22,13,45,883.0,128.0,5.25,18.6,907.5,947.05,729.26
2018,5,22,14,0,878.0,126.0,5.3,18.5,883.0,917.83,710.18
2018,5,22,14,15,870.0,124.5,5.25,18.35,852.0,883.91,687.18
2018,5,22,14,30,862.0,123.0,5.2,18.2,821.0,847.73,662.47
2018,5,22,14,45,852.0,120.5,5.2,18.0,784.5,806.86,634.59
2018,5,22,15,0,842.0,118.0,5.2,17.8,748.0,766.38,606.72
2018,5,22,15,15,828.5,116.0,5.2,17.8,706.5,719.9,573.63
2018,5,22,15,30,815.0,114.0,5.2,17.8,665.0,672.44,538.48
2018,5,22,15,45,797.5,110.5,5.15,17.25,619.0,620.19,498.92
2018,5,22,16,0,780.0,107.0,5.1,16.7,573.0,567.84,458.21
2018,5,22,16,15,758.0,102.5,5.0,16.3,524.0,512.25,413.46
2018,5,22,16,30,736.0,98.0,4.9,15.9,475.0,456.98,367.76
2018,5,22,16,45,706.5,93.5,4.85,15.5,424.5,400.03,319.59
2018,5,22,17,0,677.0,89.0,4.8,15.1,374.0,345.31,271.99
2018,5,22,17,15,636.0,83.5,4.7,14.6,323.5,288.36,221.86
2018,5,22,17,30,595.0,78.0,4.6,14.1,273.0,235.42,174.56
2018,5,22,17,45,537.5,71.0,4.5,13.6,224.0,181.77,127.57
2018,5,22,18,0,480.0,64.0,4.4,13.1,175.0,134.45,87.45
2018,5,22,18,15,357.0,52.5,4.25,12.7,124.0,82.78,49.37
2018,5,22,18,30,234.0,41.0,4.1,12.3,73.0,44.62,25.21
2018,5,22,18,45,143.0,27.0,3.9,11.85,44.0,20.75,10.71
2018,5,22,19,0,52.0,13.0,3.7,11.4,15.0,11.15,0.0
2018,5,22,19,15,26.0,6.5,3.65,11.3,7.5,6.39,0.0
2018,5,22,19,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,23,4,45,18.5,5.0,2.3,11.0,5.5,0.0,0.0
2018,5,23,5,0,37.0,10.0,2.4,11.1,11.0,9.83,0.0
2018,5,23,5,15,70.0,19.5,2.5,11.3,25.5,16.5,0.9
2018,5,23,5,30,103.0,29.0,2.6,11.5,40.0,25.85,14.49
2018,5,23,5,45,138.5,41.5,2.75,11.7,64.5,46.52,28.71
2018,5,23,6,0,174.0,54.0,2.9,11.9,89.0,71.33,47.55
2018,5,23,6,15,87.0,48.0,2.95,12.1,65.5,61.08,43.14
2018,5,23,6,30,0.0,42.0,3.0,12.3,42.0,40.56,29.31
2018,5,23,6,45,0.0,59.5,3.0,12.55,59.5,57.5,43.76
2018,5,23,7,0,0.0,77.0,3.0,12.8,77.0,74.43,57.99
2018,5,23,7,15,0.0,97.5,3.1,13.1,97.5,94.21,74.4
2018,5,23,7,30,0.0,118.0,3.2,13.4,118.0,114.06,90.62
2018,5,23,7,45,0.5,135.0,3.25,13.75,135.5,130.85,104.07
2018,5,23,8,0,1.0,152.0,3.3,14.1,153.0,147.74,117.45
2018,5,23,8,15,5.5,178.0,3.45,14.6,182.0,175.9,139.86
2018,5,23,8,30,10.0,204.0,3.6,15.1,211.0,204.57,162.39
2018,5,23,8,45,10.0,208.5,3.7,15.65,215.5,209.56,165.61
2018,5,23,9,0,10.0,213.0,3.8,16.2,220.0,214.51,168.86
2018,5,23,9,15,13.0,229.5,3.9,16.65,239.5,233.54,183.38
2018,5,23,9,30,16.0,246.0,4.0,17.1,259.0,252.8,197.95
2018,5,23,9,45,20.0,274.5,4.15,17.6,291.0,284.96,222.42
2018,5,23,10,0,24.0,303.0,4.3,18.1,323.0,321.84,250.26
2018,5,23,10,15,31.5,326.5,4.4,18.4,354.0,353.34,274.01
2018,5,23,10,30,39.0,350.0,4.5,18.7,385.0,385.21,297.88
2018,5,23,10,45,46.5,373.5,4.55,19.0,416.0,417.36,321.7
2018,5,23,11,0,54.0,397.0,4.6,19.3,447.0,449.7,345.47
2018,5,23,11,15,63.5,416.0,4.65,19.45,475.5,479.48,367.5
2018,5,23,11,30,73.0,435.0,4.7,19.6,504.0,509.26,389.41
2018,5,23,11,45,244.0,405.5,4.75,19.75,638.0,663.55,508.42
2018,5,23,12,0,415.0,376.0,4.8,19.9,772.0,811.43,618.55
2018,5,23,12,15,511.0,332.0,4.85,19.9,818.5,862.57,657.38
2018,5,23,12,30,607.0,288.0,4.9,19.9,865.0,911.72,695.03
2018,5,23,12,45,704.5,235.0,4.9,19.85,897.5,949.31,723.02
2018,5,23,13,0,802.0,182.0,4.9,19.8,930.0,978.19,743.28
2018,5,23,13,15,852.0,152.5,4.9,19.7,934.0,978.4,744.01
2018,5,23,13,30,902.0,123.0,4.9,19.6,938.0,979.87,745.92
2018,5,23,13,45,885.0,128.0,4.9,19.45,910.0,949.15,725.74
2018,5,23,14,0,868.0,133.0,4.9,19.3,882.0,916.23,704.13
2018,5,23,14,15,876.0,123.0,4.95,19.1,856.0,887.95,686.15
2018,5,23,14,30,884.0,113.0,5.0,18.9,830.0,856.37,665.67
2018,5,23,14,45,877.0,110.0,5.0,18.7,794.5,816.69,638.87
2018,5,23,15,0,870.0,107.0,5.0,18.5,759.0,775.0,610.37
2018,5,23,15,15,857.5,104.5,5.0,18.5,717.0,728.04,577.2
