Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,22,4,45,61.5,8.0,1.95,11.35,10.0,0.0,0.0
2018,6,22,5,0,123.0,16.0,2.1,11.8,20.0,15.73,0.0
2018,6,22,5,15,251.0,27.0,2.2,12.45,52.0,21.67,9.32
2018,6,22,5,30,379.0,38.0,2.3,13.1,84.0,34.84,19.68
2018,6,22,5,45,465.0,45.5,2.4,13.7,128.0,69.66,36.55
2018,6,22,6,0,551.0,53.0,2.5,14.3,172.0,114.17,66.71
2018,6,22,6,15,607.5,59.0,2.4,15.15,221.0,161.65,104.86
2018,6,22,6,30,664.0,65.0,2.3,16.0,270.0,215.31,150.62
2018,6,22,6,45,703.5,69.5,2.25,16.85,321.5,269.86,198.47
2018,6,22,7,0,743.0,74.0,2.2,17.7,373.0,326.96,247.93
2018,6,22,7,15,772.0,77.5,2.1,18.9,424.5,382.6,294.77
2018,6,22,7,30,801.0,81.0,2.0,20.1,476.0,440.5,341.59
2018,6,22,7,45,822.5,84.5,1.85,21.25,526.5,496.65,385.04
2018,6,22,8,0,844.0,88.0,1.7,22.4,577.0,553.74,427.1
2018,6,22,8,15,860.5,90.5,1.7,23.5,624.5,607.21,465.47
2018,6,22,8,30,877.0,93.0,1.7,24.6,672.0,660.57,502.25
2018,6,22,8,45,889.5,95.5,1.7,25.7,716.0,710.8,534.89
2018,6,22,9,0,902.0,98.0,1.7,26.8,760.0,760.04,564.43
2018,6,22,9,15,910.5,100.0,1.75,27.85,798.5,804.47,590.57
2018,6,22,9,30,919.0,102.0,1.8,28.9,837.0,847.12,615.06
2018,6,22,9,45,925.5,104.5,1.8,29.95,870.5,886.62,636.55
2018,6,22,10,0,932.0,107.0,1.8,31.0,904.0,923.79,656.14
2018,6,22,10,15,938.0,108.0,1.85,31.9,931.5,956.5,673.58
2018,6,22,10,30,944.0,109.0,1.9,32.8,959.0,986.51,689.18
2018,6,22,10,45,949.0,109.0,1.95,33.65,980.0,1011.71,701.85
2018,6,22,11,0,954.0,109.0,2.0,34.5,1001.0,1033.89,712.65
2018,6,22,11,15,956.5,110.0,2.1,34.85,1015.0,1051.49,722.77
2018,6,22,11,30,959.0,111.0,2.2,35.2,1029.0,1065.77,730.98
2018,6,22,11,45,960.5,111.0,2.25,35.55,1035.0,1074.68,735.47
2018,6,22,12,0,962.0,111.0,2.3,35.9,1041.0,1080.17,738.06
2018,6,22,12,15,960.0,111.5,2.45,36.05,1039.0,1079.2,738.64
2018,6,22,12,30,958.0,112.0,2.6,36.2,1037.0,1074.79,737.23
2018,6,22,12,45,954.0,113.0,2.75,36.35,1027.0,1065.49,732.88
2018,6,22,13,0,950.0,114.0,2.9,36.5,1017.0,1052.84,726.53
2018,6,22,13,15,946.0,114.0,3.1,36.45,1000.5,1035.92,718.55
2018,6,22,13,30,942.0,114.0,3.3,36.4,984.0,1015.83,708.48
2018,6,22,13,45,928.5,117.0,3.45,36.3,957.5,986.83,692.49
2018,6,22,14,0,915.0,120.0,3.6,36.2,931.0,955.32,674.74
2018,6,22,14,15,897.5,123.5,3.75,35.95,897.0,918.5,653.74
2018,6,22,14,30,880.0,127.0,3.9,35.7,863.0,879.84,631.22
2018,6,22,14,45,872.0,123.5,4.0,35.45,827.5,840.39,607.57
2018,6,22,15,0,864.0,120.0,4.1,35.2,792.0,798.98,582.26
2018,6,22,15,15,858.5,114.5,4.1,35.2,753.0,755.68,554.35
2018,6,22,15,30,853.0,109.0,4.1,35.2,714.0,710.62,524.93
2018,6,22,15,45,842.0,104.5,4.3,34.35,670.0,662.23,493.7
2018,6,22,16,0,831.0,100.0,4.5,33.5,626.0,611.78,459.3
2018,6,22,16,15,810.0,96.5,4.5,32.8,576.5,556.08,419.09
2018,6,22,16,30,789.0,93.0,4.5,32.1,527.0,500.98,377.98
2018,6,22,16,45,768.5,88.0,4.55,31.45,478.0,445.49,335.22
2018,6,22,17,0,748.0,83.0,4.6,30.8,429.0,391.08,291.83
2018,6,22,17,15,719.5,79.0,4.55,29.8,380.0,336.13,247.0
2018,6,22,17,30,691.0,75.0,4.5,28.8,331.0,282.41,201.99
2018,6,22,17,45,645.5,69.5,4.45,27.8,280.5,226.69,155.3
2018,6,22,18,0,600.0,64.0,4.4,26.8,230.0,175.71,112.76
2018,6,22,18,15,533.5,57.5,4.25,25.7,183.0,125.8,73.76
2018,6,22,18,30,467.0,51.0,4.1,24.6,136.0,83.33,44.17
2018,6,22,18,45,366.5,41.5,4.0,23.45,96.0,44.55,23.07
2018,6,22,19,0,266.0,32.0,3.9,22.3,56.0,25.77,14.08
2018,6,22,19,15,153.0,20.0,3.85,21.7,32.0,15.89,0.0
2018,6,22,19,30,40.0,8.0,3.8,21.1,8.0,7.86,0.0
2018,6,22,19,45,20.0,4.0,3.75,20.5,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,23,4,45,69.5,7.5,1.3,16.9,10.0,0.0,0.0
2018,6,23,5,0,139.0,15.0,1.3,17.4,20.0,14.74,0.0
2018,6,23,5,15,271.0,25.0,1.5,18.45,52.0,19.71,7.49
2018,6,23,5,30,403.0,35.0,1.7,19.5,84.0,31.84,16.73
2018,6,23,5,45,488.0,41.5,1.9,20.55,127.5,66.96,32.62
2018,6,23,6,0,573.0,48.0,2.1,21.6,171.0,111.6,61.75
2018,6,23,6,15,627.5,53.5,2.2,22.4,220.0,160.76,100.32
2018,6,23,6,30,682.0,59.0,2.3,23.2,269.0,214.36,145.03
2018,6,23,6,45,720.0,62.5,2.45,24.0,320.0,267.08,190.54
2018,6,23,7,0,758.0,66.0,2.6,24.8,371.0,323.53,238.73
2018,6,23,7,15,784.5,69.5,2.7,25.55,421.5,378.93,285.32
2018,6,23,7,30,811.0,73.0,2.8,26.3,472.0,436.32,332.05
2018,6,23,7,45,831.5,75.5,2.9,27.05,521.5,491.8,375.88
2018,6,23,8,0,852.0,78.0,3.0,27.8,571.0,547.48,418.4
2018,6,23,8,15,868.0,80.0,3.05,28.5,618.0,600.51,457.54
2018,6,23,8,30,884.0,82.0,3.1,29.2,665.0,653.37,495.29
2018,6,23,8,45,896.0,83.5,3.2,29.9,708.0,702.55,528.52
2018,6,23,9,0,908.0,85.0,3.3,30.6,751.0,750.69,559.23
2018,6,23,9,15,916.5,87.0,3.35,31.3,789.5,795.36,586.85
2018,6,23,9,30,925.0,89.0,3.4,32.0,828.0,838.26,612.84
2018,6,23,9,45,931.0,91.0,3.45,32.7,861.0,877.06,635.73
2018,6,23,10,0,937.0,93.0,3.5,33.4,894.0,913.5,656.82
2018,6,23,10,15,943.0,94.5,3.55,34.0,922.0,946.89,675.97
2018,6,23,10,30,949.0,96.0,3.6,34.6,950.0,977.59,693.24
2018,6,23,10,45,954.0,96.5,3.65,35.2,971.5,1003.45,707.35
2018,6,23,11,0,959.0,97.0,3.7,35.8,993.0,1026.28,719.52
2018,6,23,11,15,962.0,97.5,3.75,36.15,1007.0,1043.99,729.24
2018,6,23,11,30,965.0,98.0,3.8,36.5,1021.0,1058.38,736.99
2018,6,23,11,45,967.0,98.0,3.8,36.85,1028.0,1067.89,741.45
2018,6,23,12,0,969.0,98.0,3.8,37.2,1035.0,1073.96,743.9
2018,6,23,12,15,969.0,99.0,3.85,37.4,1035.0,1075.57,744.55
2018,6,23,12,30,969.0,100.0,3.9,37.6,1035.0,1073.69,743.2
2018,6,23,12,45,967.5,100.5,3.95,37.8,1027.0,1066.34,738.6
2018,6,23,13,0,966.0,101.0,4.0,38.0,1019.0,1055.56,732.02
2018,6,23,13,15,964.0,100.5,4.0,38.05,1004.0,1039.89,722.65
2018,6,23,13,30,962.0,100.0,4.0,38.1,989.0,1020.92,711.31
2018,6,23,13,45,959.0,99.0,4.0,38.15,967.0,997.29,697.13
2018,6,23,14,0,956.0,98.0,4.0,38.2,945.0,970.59,681.04
2018,6,23,14,15,938.5,102.0,3.95,38.2,911.0,933.26,658.04
2018,6,23,14,30,921.0,106.0,3.9,38.2,877.0,893.98,633.72
2018,6,23,14,45,915.0,103.5,3.9,38.15,842.5,855.84,610.36
2018,6,23,15,0,909.0,101.0,3.9,38.1,808.0,815.49,585.33
2018,6,23,15,15,907.0,95.5,3.9,38.1,770.0,773.06,558.55
2018,6,23,15,30,905.0,90.0,3.9,38.1,732.0,728.47,530.03
2018,6,23,15,45,879.0,91.5,3.8,37.7,682.5,673.2,493.6
2018,6,23,16,0,853.0,93.0,3.7,37.3,633.0,618.28,455.1
2018,6,23,16,15,842.5,87.0,3.55,36.85,586.0,565.31,417.1
2018,6,23,16,30,832.0,81.0,3.4,36.4,539.0,511.61,377.39
2018,6,23,16,45,813.5,77.5,3.25,36.0,490.5,456.41,335.2
2018,6,23,17,0,795.0,74.0,3.1,35.6,442.0,402.02,292.29
2018,6,23,17,15,768.0,70.0,2.9,34.4,391.5,345.13,247.18
2018,6,23,17,30,741.0,66.0,2.7,33.2,341.0,290.47,202.45
2018,6,23,17,45,695.5,62.0,2.5,32.0,289.5,233.64,155.85
2018,6,23,18,0,650.0,58.0,2.3,30.8,238.0,180.14,112.13
2018,6,23,18,15,581.0,52.5,2.5,29.5,189.5,128.06,72.28
2018,6,23,18,30,512.0,47.0,2.7,28.2,141.0,83.63,41.97
2018,6,23,18,45,407.5,38.5,2.9,26.95,99.5,43.11,20.68
2018,6,23,19,0,303.0,30.0,3.1,25.7,58.0,23.7,12.32
2018,6,23,19,15,179.5,19.0,3.45,24.8,33.0,15.51,0.0
2018,6,23,19,30,56.0,8.0,3.8,23.9,8.0,7.86,0.0
2018,6,23,19,45,28.0,4.0,4.15,22.95,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,21.35,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,19.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,18.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,17.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.45,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.6,14.0,11.8,0.0
2018,6,24,5,15,144.5,27.0,4.0,15.2,41.5,21.09,8.34
2018,6,24,5,30,223.0,42.0,4.1,15.8,69.0,35.38,21.42
2018,6,24,5,45,290.5,57.0,4.2,16.35,108.5,67.48,40.5
2018,6,24,6,0,358.0,72.0,4.3,16.9,148.0,107.15,68.57
2018,6,24,6,15,415.0,83.5,4.35,17.55,194.0,149.34,101.86
2018,6,24,6,30,472.0,95.0,4.4,18.2,240.0,197.8,142.17
2018,6,24,6,45,517.5,103.5,4.45,18.9,289.0,246.29,183.74
2018,6,24,7,0,563.0,112.0,4.5,19.6,338.0,300.5,229.91
2018,6,24,7,15,598.5,118.0,4.55,20.3,387.0,351.85,273.43
2018,6,24,7,30,634.0,124.0,4.6,21.0,436.0,406.37,318.52
2018,6,24,7,45,663.0,129.5,4.65,21.7,485.5,460.07,361.88
2018,6,24,8,0,692.0,135.0,4.7,22.4,535.0,515.72,405.55
2018,6,24,8,15,714.0,139.0,4.8,22.95,581.5,567.39,445.41
2018,6,24,8,30,736.0,143.0,4.9,23.5,628.0,619.76,484.81
2018,6,24,8,45,754.0,146.5,5.0,24.05,672.0,669.31,521.2
2018,6,24,9,0,772.0,150.0,5.1,24.6,716.0,718.08,556.23
2018,6,24,9,15,792.5,149.0,5.2,24.95,756.5,764.15,588.11
2018,6,24,9,30,813.0,148.0,5.3,25.3,797.0,809.64,618.85
2018,6,24,9,45,832.5,144.5,5.4,25.7,833.0,850.88,646.18
2018,6,24,10,0,852.0,141.0,5.5,26.1,869.0,890.86,672.42
2018,6,24,10,15,860.5,142.5,5.6,26.35,897.5,920.73,691.9
2018,6,24,10,30,869.0,144.0,5.7,26.6,926.0,951.71,712.16
2018,6,24,10,45,876.0,144.0,5.75,26.85,947.5,977.28,728.37
2018,6,24,11,0,883.0,144.0,5.8,27.1,969.0,1000.14,742.75
2018,6,24,11,15,888.5,144.0,5.85,27.25,984.0,1018.7,754.57
2018,6,24,11,30,894.0,144.0,5.9,27.4,999.0,1034.26,764.46
2018,6,24,11,45,898.5,143.0,5.95,27.5,1007.0,1044.74,771.19
2018,6,24,12,0,903.0,142.0,6.0,27.6,1015.0,1052.07,775.93
2018,6,24,12,15,903.5,141.5,6.0,27.65,1014.0,1052.67,776.11
2018,6,24,12,30,904.0,141.0,6.0,27.7,1013.0,1050.03,774.27
2018,6,24,12,45,903.0,140.0,6.0,27.7,1005.0,1042.15,769.21
2018,6,24,13,0,902.0,139.0,6.0,27.7,997.0,1031.07,762.12
2018,6,24,13,15,898.5,139.0,6.0,27.6,981.5,1015.38,752.34
2018,6,24,13,30,895.0,139.0,6.0,27.5,966.0,996.66,740.59
2018,6,24,13,45,889.0,138.0,6.0,27.4,943.0,971.66,724.6
2018,6,24,14,0,883.0,137.0,6.0,27.3,920.0,943.95,706.76
2018,6,24,14,15,874.5,136.0,6.0,27.05,890.0,911.45,685.98
2018,6,24,14,30,866.0,135.0,6.0,26.8,860.0,876.68,663.51
2018,6,24,14,45,855.5,133.0,6.0,26.5,824.5,839.88,639.56
2018,6,24,15,0,845.0,131.0,6.0,26.2,789.0,798.27,611.96
2018,6,24,15,15,832.5,129.0,6.0,26.2,749.0,753.65,581.19
2018,6,24,15,30,820.0,127.0,6.0,26.2,709.0,707.88,548.99
2018,6,24,15,45,801.0,124.5,6.0,25.25,663.5,656.43,512.53
2018,6,24,16,0,782.0,122.0,6.0,24.3,618.0,604.91,474.91
2018,6,24,16,15,756.0,120.0,5.95,23.75,569.0,549.75,432.53
2018,6,24,16,30,730.0,118.0,5.9,23.2,520.0,495.92,390.05
2018,6,24,16,45,698.5,113.5,5.9,22.6,469.0,438.5,343.83
2018,6,24,17,0,667.0,109.0,5.9,22.0,418.0,383.38,298.18
2018,6,24,17,15,628.0,103.0,5.75,21.35,367.0,326.68,250.29
2018,6,24,17,30,589.0,97.0,5.6,20.7,316.0,273.63,204.59
2018,6,24,17,45,538.5,89.5,5.5,20.05,266.5,220.14,158.68
2018,6,24,18,0,488.0,82.0,5.4,19.4,217.0,172.04,117.79
2018,6,24,18,15,425.0,71.0,5.15,18.8,171.5,123.54,78.73
2018,6,24,18,30,362.0,60.0,4.9,18.2,126.0,82.84,48.95
2018,6,24,18,45,279.0,46.0,4.65,17.6,88.0,45.89,26.29
2018,6,24,19,0,196.0,32.0,4.4,17.0,50.0,24.84,13.85
2018,6,24,19,15,114.0,19.0,4.25,16.6,28.0,15.0,0.0
2018,6,24,19,30,32.0,6.0,4.1,16.2,6.0,5.9,0.0
2018,6,24,19,45,16.0,3.0,4.0,15.85,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.75,12.5,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.9,12.7,15.0,12.78,0.0
2018,6,25,5,15,183.0,26.5,4.0,13.2,44.5,20.7,7.94
2018,6,25,5,30,287.0,40.0,4.1,13.7,74.0,34.04,20.24
2018,6,25,5,45,330.5,49.5,4.25,14.2,106.5,63.14,35.95
2018,6,25,6,0,374.0,59.0,4.4,14.7,139.0,96.95,59.96
2018,6,25,6,15,187.5,76.5,4.4,15.25,116.5,103.83,74.3
2018,6,25,6,30,1.0,94.0,4.4,15.8,94.0,90.22,70.69
2018,6,25,6,45,22.0,121.5,4.35,16.3,130.0,122.54,96.9
2018,6,25,7,0,43.0,149.0,4.3,16.8,166.0,157.27,124.95
2018,6,25,7,15,203.0,159.0,4.25,17.25,256.5,233.7,185.55
2018,6,25,7,30,363.0,169.0,4.2,17.7,347.0,327.64,260.78
2018,6,25,7,45,563.0,138.0,4.15,18.15,447.5,418.26,333.55
2018,6,25,8,0,763.0,107.0,4.1,18.6,548.0,526.6,419.49
2018,6,25,8,15,784.5,109.0,4.1,19.2,595.0,579.07,459.93
2018,6,25,8,30,806.0,111.0,4.1,19.8,642.0,632.04,499.8
2018,6,25,8,45,824.0,112.5,4.1,20.35,686.0,682.35,536.67
2018,6,25,9,0,842.0,114.0,4.1,20.9,730.0,732.29,570.95
2018,6,25,9,15,859.0,113.0,4.1,21.4,770.5,776.48,600.15
2018,6,25,9,30,876.0,112.0,4.1,21.9,811.0,821.18,629.3
2018,6,25,9,45,892.0,109.5,4.15,22.4,846.5,862.24,655.7
2018,6,25,10,0,908.0,107.0,4.2,22.9,882.0,901.7,680.71
2018,6,25,10,15,914.0,108.5,4.3,23.3,909.5,934.36,701.35
2018,6,25,10,30,920.0,110.0,4.4,23.7,937.0,964.42,720.16
2018,6,25,10,45,925.0,110.0,4.45,24.1,957.5,989.24,735.12
2018,6,25,11,0,930.0,110.0,4.5,24.5,978.0,1011.11,748.12
2018,6,25,11,15,933.0,110.5,4.6,24.7,992.0,1028.48,759.23
2018,6,25,11,30,936.0,111.0,4.7,24.9,1006.0,1042.63,768.42
2018,6,25,11,45,938.0,111.0,4.75,25.15,1013.0,1052.01,773.94
2018,6,25,12,0,940.0,111.0,4.8,25.4,1020.0,1058.05,777.4
2018,6,25,12,15,941.0,110.5,4.9,25.45,1019.5,1059.21,778.84
2018,6,25,12,30,942.0,110.0,5.0,25.5,1019.0,1056.99,778.18
2018,6,25,12,45,942.0,108.0,5.05,25.5,1010.5,1048.87,773.43
2018,6,25,13,0,942.0,106.0,5.1,25.5,1002.0,1037.37,766.57
2018,6,25,13,15,939.0,105.5,5.15,25.4,986.0,1021.16,756.93
2018,6,25,13,30,936.0,105.0,5.2,25.3,970.0,1001.75,745.2
2018,6,25,13,45,931.5,104.0,5.25,25.2,947.5,977.34,730.09
2018,6,25,14,0,927.0,103.0,5.3,25.1,925.0,950.01,712.96
2018,6,25,14,15,921.0,102.0,5.35,24.85,896.0,918.58,693.33
2018,6,25,14,30,915.0,101.0,5.4,24.6,867.0,884.6,671.78
2018,6,25,14,45,907.5,98.5,5.4,24.35,832.0,845.49,646.14
2018,6,25,15,0,900.0,96.0,5.4,24.1,797.0,804.3,618.78
2018,6,25,15,15,889.5,94.5,5.4,24.1,757.0,760.0,588.3
2018,6,25,15,30,879.0,93.0,5.4,24.1,717.0,714.27,556.47
2018,6,25,15,45,866.0,91.0,5.4,23.2,673.5,665.17,522.85
2018,6,25,16,0,853.0,89.0,5.4,22.3,630.0,615.32,486.26
2018,6,25,16,15,837.0,86.0,5.4,21.65,583.0,562.26,445.55
2018,6,25,16,30,821.0,83.0,5.4,21.0,536.0,509.03,403.41
2018,6,25,16,45,799.5,79.5,5.4,20.35,486.5,452.98,357.67
2018,6,25,17,0,778.0,76.0,5.4,19.7,437.0,398.06,311.36
2018,6,25,17,15,747.5,72.5,5.35,18.95,386.5,341.28,262.4
2018,6,25,17,30,717.0,69.0,5.3,18.2,336.0,287.1,214.46
2018,6,25,17,45,674.0,64.5,5.25,17.45,286.0,231.65,165.37
2018,6,25,18,0,631.0,60.0,5.2,16.7,236.0,179.22,119.32
2018,6,25,18,15,570.0,53.5,5.1,16.15,188.5,128.26,77.19
2018,6,25,18,30,509.0,47.0,5.0,15.6,141.0,84.08,44.71
2018,6,25,18,45,413.0,39.0,4.9,15.0,100.5,44.31,22.5
2018,6,25,19,0,317.0,31.0,4.8,14.4,60.0,24.66,13.92
2018,6,25,19,15,188.0,19.5,4.7,14.1,34.0,15.98,0.0
2018,6,25,19,30,59.0,8.0,4.6,13.8,8.0,7.86,0.0
2018,6,25,19,45,29.5,4.0,4.5,13.5,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,26,4,45,49.0,7.0,3.1,11.1,8.5,0.0,0.0
2018,6,26,5,0,98.0,14.0,3.2,11.4,17.0,13.76,0.0
2018,6,26,5,15,223.0,26.5,3.25,11.9,48.5,21.41,8.18
2018,6,26,5,30,348.0,39.0,3.3,12.4,80.0,34.15,23.69
2018,6,26,5,45,432.5,48.5,3.35,12.95,123.5,68.72,37.42
2018,6,26,6,0,517.0,58.0,3.4,13.5,167.0,112.83,67.36
2018,6,26,6,15,574.0,64.5,3.35,14.1,215.5,158.81,104.25
2018,6,26,6,30,631.0,71.0,3.3,14.7,264.0,211.08,149.02
2018,6,26,6,45,671.5,76.5,3.3,15.3,315.0,263.81,195.82
2018,6,26,7,0,712.0,82.0,3.3,15.9,366.0,320.61,245.76
2018,6,26,7,15,742.5,86.0,3.3,16.55,417.5,376.81,294.47
2018,6,26,7,30,773.0,90.0,3.3,17.2,469.0,434.35,342.91
2018,6,26,7,45,796.5,93.0,3.35,17.85,519.0,489.62,388.26
2018,6,26,8,0,820.0,96.0,3.4,18.5,569.0,546.08,433.07
2018,6,26,8,15,838.0,99.0,3.4,19.15,617.0,600.18,474.53
2018,6,26,8,30,856.0,102.0,3.4,19.8,665.0,654.38,514.72
2018,6,26,8,45,870.5,104.0,3.45,20.5,709.0,703.97,550.39
2018,6,26,9,0,885.0,106.0,3.5,21.2,753.0,753.5,583.2
2018,6,26,9,15,892.5,109.5,3.55,21.8,791.5,798.15,612.21
2018,6,26,9,30,900.0,113.0,3.6,22.4,830.0,841.0,639.55
2018,6,26,9,45,904.5,117.0,3.7,23.05,863.0,879.84,663.9
2018,6,26,10,0,909.0,121.0,3.8,23.7,896.0,916.29,686.39
2018,6,26,10,15,917.0,121.0,3.9,24.15,924.0,949.32,706.92
2018,6,26,10,30,925.0,121.0,4.0,24.6,952.0,979.83,725.67
2018,6,26,10,45,932.0,120.5,4.1,25.05,974.0,1006.2,741.6
2018,6,26,11,0,939.0,120.0,4.2,25.5,996.0,1029.68,755.61
2018,6,26,11,15,943.5,119.0,4.3,25.75,1010.0,1047.18,766.33
2018,6,26,11,30,948.0,118.0,4.4,26.0,1024.0,1061.47,775.06
2018,6,26,11,45,951.0,117.0,4.5,26.25,1031.0,1070.98,780.76
2018,6,26,12,0,954.0,116.0,4.6,26.5,1038.0,1077.12,784.37
2018,6,26,12,15,956.5,114.5,4.7,26.55,1038.0,1078.83,786.24
2018,6,26,12,30,959.0,113.0,4.8,26.6,1038.0,1077.11,785.98
2018,6,26,12,45,961.5,109.5,4.9,26.6,1030.5,1069.89,782.39
2018,6,26,13,0,964.0,106.0,5.0,26.6,1023.0,1059.18,776.61
2018,6,26,13,15,962.5,105.0,5.1,26.45,1007.5,1043.65,768.16
2018,6,26,13,30,961.0,104.0,5.2,26.3,992.0,1024.81,757.52
2018,6,26,13,45,958.5,101.5,5.3,26.15,969.5,1000.26,743.01
2018,6,26,14,0,956.0,99.0,5.4,26.0,947.0,972.61,726.33
2018,6,26,14,15,951.0,97.0,5.45,25.65,917.5,940.29,706.56
2018,6,26,14,30,946.0,95.0,5.5,25.3,888.0,905.27,684.76
2018,6,26,14,45,940.0,93.0,5.55,24.95,853.0,866.9,660.37
2018,6,26,15,0,934.0,91.0,5.6,24.6,818.0,826.25,634.06
2018,6,26,15,15,924.0,89.0,5.6,24.6,777.5,780.53,602.7
2018,6,26,15,30,914.0,87.0,5.6,24.6,737.0,733.25,569.89
2018,6,26,15,45,902.0,84.5,5.6,23.35,692.0,682.81,536.61
2018,6,26,16,0,890.0,82.0,5.6,22.1,647.0,631.45,499.64
2018,6,26,16,15,876.0,79.0,5.55,21.5,599.5,577.79,458.23
2018,6,26,16,30,862.0,76.0,5.5,20.9,552.0,523.91,415.32
2018,6,26,16,45,842.0,73.0,5.45,20.25,501.5,467.25,368.93
2018,6,26,17,0,822.0,70.0,5.4,19.6,451.0,410.74,321.16
2018,6,26,17,15,793.5,66.0,5.3,19.0,399.0,351.87,270.11
2018,6,26,17,30,765.0,62.0,5.2,18.4,347.0,295.33,219.83
2018,6,26,17,45,725.0,58.0,5.1,17.8,296.0,238.5,169.12
2018,6,26,18,0,685.0,54.0,5.0,17.2,245.0,185.76,122.35
2018,6,26,18,15,625.0,49.0,4.85,16.55,196.5,133.54,79.07
2018,6,26,18,30,565.0,44.0,4.7,15.9,148.0,86.35,44.3
2018,6,26,18,45,469.0,37.0,4.55,15.25,106.0,44.39,21.28
2018,6,26,19,0,373.0,30.0,4.4,14.6,64.0,23.65,13.14
2018,6,26,19,15,227.0,19.0,4.3,14.25,36.5,15.45,0.0
2018,6,26,19,30,81.0,8.0,4.2,13.9,9.0,7.86,0.0
2018,6,26,19,45,40.5,4.0,4.15,13.55,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,27,4,45,40.5,6.0,3.55,11.3,7.0,0.0,0.0
2018,6,27,5,0,81.0,12.0,3.7,11.5,14.0,11.8,0.0
2018,6,27,5,15,210.0,24.5,3.85,12.05,45.5,19.44,6.58
2018,6,27,5,30,339.0,37.0,4.0,12.6,77.0,31.72,21.55
2018,6,27,5,45,452.0,44.5,4.1,13.15,124.0,65.63,34.27
2018,6,27,6,0,565.0,52.0,4.2,13.7,171.0,112.18,64.73
2018,6,27,6,15,622.5,57.5,4.2,14.25,220.5,159.89,103.09
2018,6,27,6,30,680.0,63.0,4.2,14.8,270.0,213.91,149.69
2018,6,27,6,45,719.5,67.5,4.2,15.35,322.0,269.18,199.15
2018,6,27,7,0,759.0,72.0,4.2,15.9,374.0,327.05,250.61
2018,6,27,7,15,787.0,74.5,4.2,16.5,425.0,382.11,299.1
2018,6,27,7,30,815.0,77.0,4.2,17.1,476.0,439.33,347.98
2018,6,27,7,45,836.0,80.5,4.15,17.7,526.5,495.96,394.82
2018,6,27,8,0,857.0,84.0,4.1,18.3,577.0,553.53,440.81
2018,6,27,8,15,873.0,86.0,4.15,18.85,624.5,606.91,482.46
2018,6,27,8,30,889.0,88.0,4.2,19.4,672.0,660.12,522.72
2018,6,27,8,45,901.5,90.0,4.2,19.95,716.0,710.5,558.9
2018,6,27,9,0,914.0,92.0,4.2,20.5,760.0,759.88,592.07
2018,6,27,9,15,916.5,97.0,4.3,21.0,797.0,803.4,620.98
2018,6,27,9,30,919.0,102.0,4.4,21.5,834.0,844.68,647.97
2018,6,27,9,45,918.0,108.5,4.45,22.0,865.5,882.14,671.89
2018,6,27,10,0,917.0,115.0,4.5,22.5,897.0,916.81,693.66
2018,6,27,10,15,923.5,116.0,4.6,22.8,924.5,949.77,715.07
2018,6,27,10,30,930.0,117.0,4.7,23.1,952.0,980.11,734.64
2018,6,27,10,45,935.0,117.5,4.8,23.4,973.5,1005.75,751.01
2018,6,27,11,0,940.0,118.0,4.9,23.7,995.0,1028.41,765.42
2018,6,27,11,15,943.0,118.5,5.0,23.8,1009.0,1046.03,777.13
2018,6,27,11,30,946.0,119.0,5.1,23.9,1023.0,1060.39,786.79
2018,6,27,11,45,947.5,118.5,5.2,23.95,1029.0,1068.94,792.83
2018,6,27,12,0,949.0,118.0,5.3,24.0,1035.0,1074.11,796.77
2018,6,27,12,15,948.0,118.0,5.4,23.85,1033.5,1073.87,797.86
2018,6,27,12,30,947.0,118.0,5.5,23.7,1032.0,1070.23,796.79
2018,6,27,12,45,944.5,118.5,5.6,23.55,1023.5,1062.21,792.87
2018,6,27,13,0,942.0,119.0,5.7,23.4,1015.0,1050.86,786.78
2018,6,27,13,15,939.5,118.0,5.75,23.15,999.0,1034.71,777.43
2018,6,27,13,30,937.0,117.0,5.8,22.9,983.0,1015.35,765.92
2018,6,27,13,45,933.5,114.5,5.85,22.65,960.0,990.42,750.56
2018,6,27,14,0,930.0,112.0,5.9,22.4,937.0,962.5,733.09
2018,6,27,14,15,925.0,110.0,5.95,22.0,908.0,930.92,713.36
2018,6,27,14,30,920.0,108.0,6.0,21.6,879.0,896.71,691.6
2018,6,27,14,45,913.5,105.0,6.05,21.25,844.0,857.8,666.1
2018,6,27,15,0,907.0,102.0,6.1,20.9,809.0,816.71,638.72
2018,6,27,15,15,896.5,100.0,6.1,20.9,768.5,771.66,607.06
2018,6,27,15,30,886.0,98.0,6.1,20.9,728.0,725.14,574.01
2018,6,27,15,45,873.0,95.0,6.1,19.95,683.0,674.74,538.8
2018,6,27,16,0,860.0,92.0,6.1,19.0,638.0,623.56,500.61
2018,6,27,16,15,843.5,88.5,6.1,18.4,590.0,569.5,458.28
2018,6,27,16,30,827.0,85.0,6.1,17.8,542.0,515.1,414.39
2018,6,27,16,45,805.5,81.0,6.05,17.25,491.5,458.22,367.0
2018,6,27,17,0,784.0,77.0,6.0,16.7,441.0,402.45,319.11
2018,6,27,17,15,752.5,73.0,5.95,16.2,389.5,344.46,268.2
2018,6,27,17,30,721.0,69.0,5.9,15.7,338.0,289.16,218.52
2018,6,27,17,45,677.5,64.5,5.8,15.15,287.5,233.31,168.36
2018,6,27,18,0,634.0,60.0,5.7,14.6,237.0,180.54,121.42
2018,6,27,18,15,568.5,54.0,5.55,14.15,189.0,129.16,78.66
2018,6,27,18,30,503.0,48.0,5.4,13.7,141.0,85.06,46.04
2018,6,27,18,45,402.5,40.0,5.25,13.25,100.5,45.38,23.58
2018,6,27,19,0,302.0,32.0,5.1,12.8,60.0,25.64,14.86
2018,6,27,19,15,178.0,20.0,4.95,12.6,34.0,16.48,0.0
2018,6,27,19,30,54.0,8.0,4.8,12.4,8.0,7.86,0.0
2018,6,27,19,45,27.0,4.0,4.7,12.2,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,28,4,45,32.0,6.5,3.5,11.65,7.5,0.0,0.0
2018,6,28,5,0,64.0,13.0,3.6,11.9,15.0,12.78,0.0
2018,6,28,5,15,177.0,26.5,3.6,12.45,44.5,20.78,7.02
2018,6,28,5,30,290.0,40.0,3.6,13.0,74.0,33.03,22.59
2018,6,28,5,45,382.5,49.0,3.65,13.6,116.0,65.25,36.34
2018,6,28,6,0,475.0,58.0,3.7,14.2,158.0,106.89,64.06
2018,6,28,6,15,535.5,65.0,3.65,14.8,205.5,151.52,99.46
2018,6,28,6,30,596.0,72.0,3.6,15.4,253.0,202.85,143.01
2018,6,28,6,45,639.0,77.0,3.5,15.95,303.0,253.84,188.04
2018,6,28,7,0,682.0,82.0,3.4,16.5,353.0,309.18,236.55
2018,6,28,7,15,714.0,86.5,3.4,17.05,404.0,363.85,284.01
2018,6,28,7,30,746.0,91.0,3.4,17.6,455.0,422.03,333.02
2018,6,28,7,45,770.5,94.0,3.35,18.15,504.5,476.42,377.67
2018,6,28,8,0,795.0,97.0,3.3,18.7,554.0,532.15,421.9
2018,6,28,8,15,814.0,100.0,3.3,19.3,601.5,585.68,463.06
2018,6,28,8,30,833.0,103.0,3.3,19.9,649.0,639.46,503.11
2018,6,28,8,45,847.5,105.0,3.3,20.45,692.5,688.07,538.34
2018,6,28,9,0,862.0,107.0,3.3,21.0,736.0,736.69,570.9
2018,6,28,9,15,873.0,108.5,3.35,21.55,774.5,781.17,600.02
2018,6,28,9,30,884.0,110.0,3.4,22.1,813.0,824.17,627.7
2018,6,28,9,45,892.0,111.0,3.4,22.6,846.0,862.46,651.61
2018,6,28,10,0,900.0,112.0,3.4,23.1,879.0,898.62,673.81
2018,6,28,10,15,906.5,113.0,3.5,23.55,906.5,931.14,694.07
2018,6,28,10,30,913.0,114.0,3.6,24.0,934.0,961.1,712.53
2018,6,28,10,45,917.0,114.5,3.7,24.4,954.0,985.47,727.37
2018,6,28,11,0,921.0,115.0,3.8,24.8,974.0,1006.88,740.27
2018,6,28,11,15,923.5,115.0,3.9,25.1,987.0,1023.26,750.2
2018,6,28,11,30,926.0,115.0,4.0,25.4,1000.0,1036.45,758.14
2018,6,28,11,45,927.0,115.5,4.1,25.7,1006.5,1045.4,763.4
2018,6,28,12,0,928.0,116.0,4.2,26.0,1013.0,1051.03,766.61
2018,6,28,12,15,930.0,114.0,4.3,26.15,1012.0,1051.81,767.23
2018,6,28,12,30,932.0,112.0,4.4,26.3,1011.0,1049.24,765.79
2018,6,28,12,45,934.5,108.5,4.5,26.45,1003.5,1042.28,761.59
2018,6,28,13,0,937.0,105.0,4.6,26.6,996.0,1031.93,755.3
2018,6,28,13,15,933.5,105.0,4.65,26.6,980.5,1015.92,745.68
2018,6,28,13,30,930.0,105.0,4.7,26.6,965.0,996.76,734.04
2018,6,28,13,45,925.0,104.0,4.8,26.55,942.0,972.11,719.29
2018,6,28,14,0,920.0,103.0,4.9,26.5,919.0,944.59,702.52
2018,6,28,14,15,914.0,102.0,5.0,26.2,890.5,913.43,683.83
2018,6,28,14,30,908.0,101.0,5.1,25.9,862.0,879.75,663.18
2018,6,28,14,45,900.0,100.0,5.15,25.6,828.0,842.06,639.18
2018,6,28,15,0,892.0,99.0,5.2,25.3,794.0,802.32,613.46
2018,6,28,15,15,881.0,97.0,5.2,25.3,754.0,757.5,582.82
2018,6,28,15,30,870.0,95.0,5.2,25.3,714.0,711.29,550.87
2018,6,28,15,45,856.0,93.0,5.35,24.25,670.0,661.94,518.1
2018,6,28,16,0,842.0,91.0,5.5,23.2,626.0,611.94,482.27
2018,6,28,16,15,824.0,88.5,5.55,22.5,578.5,558.89,441.87
2018,6,28,16,30,806.0,86.0,5.6,21.8,531.0,505.67,400.01
2018,6,28,16,45,783.0,82.5,5.65,21.05,481.5,449.64,354.62
2018,6,28,17,0,760.0,79.0,5.7,20.3,432.0,394.9,308.77
2018,6,28,17,15,728.0,75.5,5.65,19.5,381.5,338.47,260.29
2018,6,28,17,30,696.0,72.0,5.6,18.7,331.0,284.8,213.02
2018,6,28,17,45,652.0,66.5,5.6,17.9,281.0,227.89,162.99
2018,6,28,18,0,608.0,61.0,5.6,17.1,231.0,176.68,118.12
2018,6,28,18,15,544.0,55.0,5.5,16.45,184.5,126.9,77.15
2018,6,28,18,30,480.0,49.0,5.4,15.8,138.0,84.25,45.85
2018,6,28,18,45,381.0,40.5,5.25,15.2,98.0,45.35,23.73
2018,6,28,19,0,282.0,32.0,5.1,14.6,58.0,25.63,14.73
2018,6,28,19,15,164.5,20.0,5.0,14.25,33.0,15.85,0.0
2018,6,28,19,30,47.0,8.0,4.9,13.9,8.0,7.86,0.0
2018,6,28,19,45,23.5,4.0,4.8,13.6,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,29,4,45,55.0,6.5,2.35,11.5,8.0,0.0,0.0
2018,6,29,5,0,110.0,13.0,2.6,11.9,16.0,12.78,0.0
2018,6,29,5,15,244.5,23.5,2.7,12.55,47.0,18.59,5.29
2018,6,29,5,30,379.0,34.0,2.8,13.2,78.0,28.25,18.46
2018,6,29,5,45,466.5,41.0,2.9,13.8,120.5,62.18,31.11
2018,6,29,6,0,554.0,48.0,3.0,14.4,163.0,105.92,59.8
2018,6,29,6,15,610.5,53.0,2.95,15.35,211.5,152.27,96.6
2018,6,29,6,30,667.0,58.0,2.9,16.3,260.0,206.02,142.35
2018,6,29,6,45,706.5,61.5,2.85,17.25,310.5,258.2,188.44
2018,6,29,7,0,746.0,65.0,2.8,18.2,361.0,314.31,237.44
2018,6,29,7,15,774.0,68.5,2.75,19.45,412.0,369.62,284.61
2018,6,29,7,30,802.0,72.0,2.7,20.7,463.0,427.12,331.83
2018,6,29,7,45,823.5,74.5,2.7,21.95,512.5,482.69,375.89
2018,6,29,8,0,845.0,77.0,2.7,23.2,562.0,538.59,418.44
2018,6,29,8,15,862.0,79.0,2.75,24.15,609.5,591.99,458.16
2018,6,29,8,30,879.0,81.0,2.8,25.1,657.0,645.36,496.46
2018,6,29,8,45,892.0,83.0,2.85,26.05,701.0,695.67,530.5
2018,6,29,9,0,905.0,85.0,2.9,27.0,745.0,745.07,561.73
2018,6,29,9,15,912.5,87.5,3.0,27.8,783.0,789.6,589.58
2018,6,29,9,30,920.0,90.0,3.1,28.6,821.0,832.29,615.78
2018,6,29,9,45,924.5,93.0,3.2,29.4,854.0,870.94,638.91
2018,6,29,10,0,929.0,96.0,3.3,30.2,887.0,907.16,660.17
2018,6,29,10,15,934.0,97.0,3.4,30.75,914.0,939.2,679.16
2018,6,29,10,30,939.0,98.0,3.5,31.3,941.0,968.51,696.29
2018,6,29,10,45,942.5,99.0,3.55,31.9,961.5,993.55,710.12
2018,6,29,11,0,946.0,100.0,3.6,32.5,982.0,1015.52,721.98
2018,6,29,11,15,948.5,100.5,3.75,32.8,995.5,1032.84,732.47
2018,6,29,11,30,951.0,101.0,3.9,33.1,1009.0,1046.88,740.98
2018,6,29,11,45,952.0,101.0,4.05,33.4,1015.5,1055.58,746.2
2018,6,29,12,0,953.0,101.0,4.2,33.7,1022.0,1060.87,749.38
2018,6,29,12,15,951.0,102.5,4.3,33.75,1020.5,1061.25,750.03
2018,6,29,12,30,949.0,104.0,4.4,33.8,1019.0,1058.22,748.64
2018,6,29,12,45,944.5,106.0,4.55,33.85,1010.0,1049.81,744.24
2018,6,29,13,0,940.0,108.0,4.7,33.9,1001.0,1038.09,737.81
2018,6,29,13,15,937.0,106.5,4.8,33.8,984.5,1021.04,728.3
2018,6,29,13,30,934.0,105.0,4.9,33.7,968.0,1000.81,716.99
2018,6,29,13,45,930.0,104.0,5.0,33.6,946.0,977.05,703.34
2018,6,29,14,0,926.0,103.0,5.1,33.5,924.0,950.34,687.69
2018,6,29,14,15,920.0,101.5,5.15,33.2,895.0,918.54,668.78
2018,6,29,14,30,914.0,100.0,5.2,32.9,866.0,884.19,647.99
2018,6,29,14,45,906.5,98.0,5.3,32.6,831.5,845.72,624.44
2018,6,29,15,0,899.0,96.0,5.4,32.3,797.0,805.14,599.12
2018,6,29,15,15,888.5,94.0,5.4,32.3,757.0,760.44,569.38
2018,6,29,15,30,878.0,92.0,5.4,32.3,717.0,714.29,538.33
2018,6,29,15,45,861.5,90.5,5.4,31.35,671.5,663.46,504.88
2018,6,29,16,0,845.0,89.0,5.4,30.4,626.0,612.18,468.6
2018,6,29,16,15,831.5,85.5,5.4,29.75,580.0,560.42,430.24
2018,6,29,16,30,818.0,82.0,5.4,29.1,534.0,508.26,390.31
2018,6,29,16,45,796.0,78.5,5.35,28.45,484.5,452.09,345.93
2018,6,29,17,0,774.0,75.0,5.3,27.8,435.0,397.1,301.05
2018,6,29,17,15,744.5,71.0,5.25,26.9,384.5,340.33,253.85
2018,6,29,17,30,715.0,67.0,5.2,26.0,334.0,286.05,207.45
2018,6,29,17,45,673.5,62.5,5.1,25.15,284.0,230.97,160.12
2018,6,29,18,0,632.0,58.0,5.0,24.3,234.0,178.82,115.56
2018,6,29,18,15,570.5,52.0,4.85,23.35,187.0,128.05,74.82
2018,6,29,18,30,509.0,46.0,4.7,22.4,140.0,84.11,43.34
2018,6,29,18,45,414.5,38.0,4.6,21.45,100.0,44.17,21.37
2018,6,29,19,0,320.0,30.0,4.5,20.5,60.0,23.62,12.73
2018,6,29,19,15,190.5,19.0,4.45,19.9,34.0,15.44,0.0
2018,6,29,19,30,61.0,8.0,4.4,19.3,8.0,7.86,0.0
2018,6,29,19,45,30.5,4.0,4.35,18.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,17.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,16.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,30,4,45,70.0,6.0,1.2,16.5,8.0,0.0,0.0
2018,6,30,5,0,140.0,12.0,1.2,16.8,16.0,11.8,0.0
2018,6,30,5,15,285.0,21.5,1.3,17.7,48.0,16.7,3.59
2018,6,30,5,30,430.0,31.0,1.4,18.6,80.0,25.15,15.39
2018,6,30,5,45,512.5,37.5,1.55,19.5,123.5,61.06,28.13
2018,6,30,6,0,595.0,44.0,1.7,20.4,167.0,107.64,58.02
2018,6,30,6,15,648.0,48.5,1.7,21.15,215.5,154.91,94.76
2018,6,30,6,30,701.0,53.0,1.7,21.9,264.0,208.03,139.17
2018,6,30,6,45,737.5,56.5,1.75,22.6,315.0,261.2,185.29
2018,6,30,7,0,774.0,60.0,1.8,23.3,366.0,317.95,233.98
2018,6,30,7,15,800.5,63.0,1.85,24.2,417.0,374.52,281.43
2018,6,30,7,30,827.0,66.0,1.9,25.1,468.0,432.01,328.04
2018,6,30,7,45,847.0,68.5,1.95,25.95,518.0,487.51,371.63
2018,6,30,8,0,867.0,71.0,2.0,26.8,568.0,543.76,414.14
2018,6,30,8,15,882.0,73.0,2.05,27.6,615.0,597.05,453.06
2018,6,30,8,30,897.0,75.0,2.1,28.4,662.0,650.07,490.44
2018,6,30,8,45,908.5,76.5,2.2,29.25,705.0,699.68,523.36
2018,6,30,9,0,920.0,78.0,2.3,30.1,748.0,748.2,553.69
2018,6,30,9,15,927.0,80.0,2.35,30.95,786.0,792.46,580.29
2018,6,30,9,30,934.0,82.0,2.4,31.8,824.0,834.82,605.17
2018,6,30,9,45,939.5,84.5,2.5,32.6,857.5,874.33,628.3
2018,6,30,10,0,945.0,87.0,2.6,33.4,891.0,911.43,649.61
2018,6,30,10,15,950.5,88.0,2.65,34.0,918.5,944.42,668.21
2018,6,30,10,30,956.0,89.0,2.7,34.6,946.0,974.66,684.96
2018,6,30,10,45,959.5,90.0,2.8,35.2,967.0,1000.12,699.06
2018,6,30,11,0,963.0,91.0,2.9,35.8,988.0,1022.47,711.22
2018,6,30,11,15,965.0,91.5,3.0,36.15,1001.5,1039.62,720.94
2018,6,30,11,30,967.0,92.0,3.1,36.5,1015.0,1053.41,728.7
2018,6,30,11,45,967.5,91.5,3.15,36.8,1020.5,1061.28,732.65
2018,6,30,12,0,968.0,91.0,3.2,37.1,1026.0,1065.68,734.64
2018,6,30,12,15,964.5,93.5,3.3,37.3,1024.5,1065.65,734.76
2018,6,30,12,30,961.0,96.0,3.4,37.5,1023.0,1062.15,732.87
2018,6,30,12,45,954.5,99.5,3.45,37.65,1013.5,1053.25,727.56
2018,6,30,13,0,948.0,103.0,3.5,37.8,1004.0,1041.04,720.33
2018,6,30,13,15,945.5,102.0,3.55,37.8,988.5,1024.91,711.22
2018,6,30,13,30,943.0,101.0,3.6,37.8,973.0,1005.55,700.16
2018,6,30,13,45,927.0,107.0,3.65,37.85,947.0,977.55,683.56
2018,6,30,14,0,911.0,113.0,3.7,37.9,921.0,947.12,665.41
2018,6,30,14,15,884.0,122.5,3.75,37.75,885.5,908.29,642.34
2018,6,30,14,30,857.0,132.0,3.8,37.6,850.0,868.12,618.18
2018,6,30,14,45,874.5,116.5,3.8,37.5,823.0,838.52,600.34
2018,6,30,15,0,892.0,101.0,3.8,37.4,796.0,805.09,579.79
2018,6,30,15,15,887.0,96.5,3.8,37.4,757.5,762.23,552.55
2018,6,30,15,30,882.0,92.0,3.8,37.4,719.0,717.49,523.78
2018,6,30,15,45,866.5,89.5,3.95,36.75,673.5,666.14,491.31
2018,6,30,16,0,851.0,87.0,4.1,36.1,628.0,614.24,455.9
2018,6,30,16,15,832.0,85.0,4.25,35.35,580.0,560.57,418.06
2018,6,30,16,30,813.0,83.0,4.4,34.6,532.0,507.05,378.89
2018,6,30,16,45,787.0,80.5,4.6,33.85,482.0,450.25,335.9
2018,6,30,17,0,761.0,78.0,4.8,33.1,432.0,395.03,292.64
2018,6,30,17,15,722.5,75.5,4.95,31.75,380.0,337.14,246.6
2018,6,30,17,30,684.0,73.0,5.1,30.4,328.0,281.56,201.02
2018,6,30,17,45,630.0,69.0,5.3,29.05,277.0,225.29,154.6
2018,6,30,18,0,576.0,65.0,5.5,27.7,226.0,174.66,112.91
2018,6,30,18,15,504.0,58.5,5.5,26.3,179.0,124.94,74.26
2018,6,30,18,30,432.0,52.0,5.5,24.9,132.0,83.27,45.13
2018,6,30,18,45,333.0,41.5,5.5,23.5,92.5,45.01,23.46
2018,6,30,19,0,234.0,31.0,5.5,22.1,53.0,24.0,12.9
2018,6,30,19,15,137.0,19.0,5.4,21.45,30.0,15.0,0.0
2018,6,30,19,30,40.0,7.0,5.3,20.8,7.0,6.88,0.0
2018,6,30,19,45,20.0,3.5,5.2,20.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,19.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,18.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.65,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,17.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,4.1,14.4,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,4.1,14.6,12.0,9.83,0.0
2018,7,1,5,15,155.0,23.5,4.2,15.15,38.5,18.35,4.07
2018,7,1,5,30,247.0,37.0,4.3,15.7,65.0,29.24,18.97
2018,7,1,5,45,323.5,49.5,4.4,16.3,104.5,60.39,34.15
2018,7,1,6,0,400.0,62.0,4.5,16.9,144.0,100.04,60.95
2018,7,1,6,15,458.0,71.5,4.55,17.5,190.0,143.0,94.58
2018,7,1,6,30,516.0,81.0,4.6,18.1,236.0,191.75,135.3
2018,7,1,6,45,561.0,88.5,4.65,18.75,285.5,241.27,178.18
2018,7,1,7,0,606.0,96.0,4.7,19.4,335.0,295.46,224.96
2018,7,1,7,15,639.5,102.0,4.7,20.05,384.5,348.18,270.17
2018,7,1,7,30,673.0,108.0,4.7,20.7,434.0,403.82,316.67
2018,7,1,7,45,699.5,112.5,4.65,21.35,483.0,457.22,360.17
2018,7,1,8,0,726.0,117.0,4.6,22.0,532.0,512.29,403.63
2018,7,1,8,15,746.5,121.0,4.6,22.6,579.0,564.7,443.96
2018,7,1,8,30,767.0,125.0,4.6,23.2,626.0,617.71,483.55
2018,7,1,8,45,783.5,128.0,4.6,23.75,669.5,666.98,519.41
2018,7,1,9,0,800.0,131.0,4.6,24.3,713.0,715.88,553.76
2018,7,1,9,15,821.5,129.5,4.6,24.85,755.0,763.41,585.16
2018,7,1,9,30,843.0,128.0,4.6,25.4,797.0,810.37,615.63
2018,7,1,9,45,864.0,123.0,4.65,25.9,833.5,849.83,640.85
2018,7,1,10,0,885.0,118.0,4.7,26.4,870.0,890.5,666.67
2018,7,1,10,15,889.5,120.5,4.8,26.75,897.0,922.45,687.06
2018,7,1,10,30,894.0,123.0,4.9,27.1,924.0,951.79,705.65
2018,7,1,10,45,896.0,126.0,4.95,27.45,944.5,976.51,720.75
2018,7,1,11,0,898.0,129.0,5.0,27.8,965.0,998.27,733.88
2018,7,1,11,15,898.5,131.5,5.15,28.0,978.5,1014.99,744.94
2018,7,1,11,30,899.0,134.0,5.3,28.2,992.0,1028.55,754.0
2018,7,1,11,45,896.5,136.5,5.4,28.4,997.0,1035.91,758.68
2018,7,1,12,0,894.0,139.0,5.5,28.6,1002.0,1040.02,761.33
2018,7,1,12,15,887.0,144.0,5.6,28.5,999.5,1038.87,761.55
2018,7,1,12,30,880.0,149.0,5.7,28.4,997.0,1034.52,759.77
2018,7,1,12,45,870.0,153.5,5.8,28.35,986.0,1023.59,753.52
2018,7,1,13,0,860.0,158.0,5.9,28.3,975.0,1009.69,745.36
2018,7,1,13,15,854.5,158.5,6.0,28.05,959.5,998.78,739.87
2018,7,1,13,30,849.0,159.0,6.1,27.8,944.0,979.35,728.59
2018,7,1,13,45,841.0,159.0,6.15,27.55,921.0,954.31,713.2
2018,7,1,14,0,833.0,159.0,6.2,27.3,898.0,926.76,696.02
2018,7,1,14,15,824.5,157.5,6.2,26.9,869.0,894.88,675.9
2018,7,1,14,30,816.0,156.0,6.2,26.5,840.0,860.85,654.14
2018,7,1,14,45,805.0,153.5,6.25,26.15,805.0,821.8,628.68
2018,7,1,15,0,794.0,151.0,6.3,25.8,770.0,781.16,601.79
2018,7,1,15,15,781.0,147.5,6.3,25.8,730.0,736.64,570.78
2018,7,1,15,30,768.0,144.0,6.3,25.8,690.0,691.13,537.68
2018,7,1,15,45,751.0,140.0,6.15,24.95,646.0,641.91,502.12
2018,7,1,16,0,734.0,136.0,6.0,24.1,602.0,592.12,465.24
2018,7,1,16,15,710.0,131.5,5.95,23.5,554.0,537.95,423.78
2018,7,1,16,30,686.0,127.0,5.9,22.9,506.0,484.81,382.02
2018,7,1,16,45,656.0,121.5,5.8,22.25,456.5,429.18,337.23
