Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,17,0,626.0,116.0,5.7,21.6,407.0,375.75,293.06
2018,7,1,17,15,586.5,109.5,5.6,20.95,357.0,320.37,246.46
2018,7,1,17,30,547.0,103.0,5.5,20.3,307.0,268.71,202.17
2018,7,1,17,45,496.0,94.0,5.4,19.65,258.0,214.8,156.16
2018,7,1,18,0,445.0,85.0,5.3,19.0,209.0,167.22,115.87
2018,7,1,18,15,381.5,72.5,5.15,18.4,164.0,120.19,78.0
2018,7,1,18,30,318.0,60.0,5.0,17.8,119.0,80.22,48.44
2018,7,1,18,45,239.0,45.5,4.85,17.25,82.5,45.1,26.16
2018,7,1,19,0,160.0,31.0,4.7,16.7,46.0,23.98,13.25
2018,7,1,19,15,92.0,18.0,4.7,16.35,25.5,14.15,0.0
2018,7,1,19,30,24.0,5.0,4.7,16.0,5.0,4.91,0.0
2018,7,1,19,45,12.0,2.5,4.65,15.65,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.35,13.65,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.5,13.9,8.0,6.88,0.0
2018,7,2,5,15,90.5,21.0,2.6,14.3,30.0,17.72,3.21
2018,7,2,5,30,150.0,35.0,2.7,14.7,52.0,27.07,17.19
2018,7,2,5,45,214.0,52.5,2.75,15.15,89.5,56.46,34.62
2018,7,2,6,0,278.0,70.0,2.8,15.6,127.0,93.21,60.76
2018,7,2,6,15,333.5,84.5,2.85,16.05,171.0,133.08,91.97
2018,7,2,6,30,389.0,99.0,2.9,16.5,215.0,179.14,129.95
2018,7,2,6,45,429.0,110.5,2.9,17.0,260.5,224.19,168.43
2018,7,2,7,0,469.0,122.0,2.9,17.5,306.0,273.41,210.34
2018,7,2,7,15,502.5,132.5,2.9,18.05,354.0,323.19,252.27
2018,7,2,7,30,536.0,143.0,2.9,18.6,402.0,376.06,295.77
2018,7,2,7,45,581.5,147.0,2.9,19.15,455.5,432.71,341.21
2018,7,2,8,0,627.0,151.0,2.9,19.7,509.0,491.83,387.45
2018,7,2,8,15,653.5,156.0,2.95,20.3,556.5,544.17,427.36
2018,7,2,8,30,680.0,161.0,3.0,20.9,604.0,597.79,467.18
2018,7,2,8,45,703.0,163.5,3.0,21.5,648.5,647.53,502.98
2018,7,2,9,0,726.0,166.0,3.0,22.1,693.0,697.62,538.13
2018,7,2,9,15,717.5,180.5,3.05,22.55,725.0,735.83,563.85
2018,7,2,9,30,709.0,195.0,3.1,23.0,757.0,771.5,587.3
2018,7,2,9,45,690.5,215.0,3.15,23.45,781.5,801.74,606.25
2018,7,2,10,0,672.0,235.0,3.2,23.9,806.0,828.66,622.62
2018,7,2,10,15,685.5,236.5,3.3,24.35,835.0,862.54,644.83
2018,7,2,10,30,699.0,238.0,3.4,24.8,864.0,894.88,665.27
2018,7,2,10,45,711.5,237.0,3.5,25.2,887.0,922.0,682.15
2018,7,2,11,0,724.0,236.0,3.6,25.6,910.0,947.1,697.68
2018,7,2,11,15,731.5,235.5,3.7,25.95,925.0,965.63,708.99
2018,7,2,11,30,739.0,235.0,3.8,26.3,940.0,981.66,718.73
2018,7,2,11,45,744.5,233.0,3.95,26.65,947.5,991.55,724.8
2018,7,2,12,0,750.0,231.0,4.1,27.0,955.0,998.69,729.18
2018,7,2,12,15,750.0,231.0,4.2,27.1,954.5,999.52,729.95
2018,7,2,12,30,750.0,231.0,4.3,27.2,954.0,997.49,728.96
2018,7,2,12,45,748.0,230.0,4.45,27.3,946.0,989.6,724.49
2018,7,2,13,0,746.0,229.0,4.6,27.4,938.0,978.92,718.27
2018,7,2,13,15,739.5,227.5,4.75,27.2,920.5,960.65,708.32
2018,7,2,13,30,733.0,226.0,4.9,27.0,903.0,939.87,696.64
2018,7,2,13,45,723.5,224.0,5.05,26.8,879.0,913.41,680.97
2018,7,2,14,0,714.0,222.0,5.2,26.6,855.0,884.86,663.69
2018,7,2,14,15,703.5,219.0,5.35,26.1,826.0,852.49,644.32
2018,7,2,14,30,693.0,216.0,5.5,25.6,797.0,818.44,623.39
2018,7,2,14,45,679.5,212.5,5.6,25.15,762.5,779.94,597.91
2018,7,2,15,0,666.0,209.0,5.7,24.7,728.0,740.36,571.14
2018,7,2,15,15,651.0,203.5,5.7,24.7,689.0,696.81,539.64
2018,7,2,15,30,636.0,198.0,5.7,24.7,650.0,652.75,507.29
2018,7,2,15,45,616.0,191.0,5.8,23.25,606.5,603.63,473.55
2018,7,2,16,0,596.0,184.0,5.9,21.8,563.0,554.93,438.94
2018,7,2,16,15,573.0,175.5,5.85,21.15,517.0,502.27,398.61
2018,7,2,16,30,550.0,167.0,5.8,20.5,471.0,452.33,359.38
2018,7,2,16,45,522.5,157.0,5.75,19.85,424.0,400.26,317.52
2018,7,2,17,0,495.0,147.0,5.7,19.2,377.0,350.33,276.39
2018,7,2,17,15,464.0,134.5,5.6,18.6,330.0,299.1,233.35
2018,7,2,17,30,433.0,122.0,5.5,18.0,283.0,250.83,192.06
2018,7,2,17,45,394.5,107.5,5.4,17.45,237.5,201.91,150.15
2018,7,2,18,0,356.0,93.0,5.3,16.9,192.0,157.14,111.98
2018,7,2,18,15,308.0,77.0,5.15,16.45,150.5,113.9,76.56
2018,7,2,18,30,260.0,61.0,5.0,16.0,109.0,76.12,47.66
2018,7,2,18,45,201.0,45.0,4.85,15.55,75.5,43.48,25.83
2018,7,2,19,0,142.0,29.0,4.7,15.1,42.0,22.33,12.03
2018,7,2,19,15,81.5,16.5,4.65,14.8,23.0,12.9,0.0
2018,7,2,19,30,21.0,4.0,4.6,14.5,4.0,3.93,0.0
2018,7,2,19,45,10.5,2.0,4.55,14.25,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,3,4,45,32.0,6.0,2.8,12.35,6.5,0.0,0.0
2018,7,3,5,0,64.0,12.0,3.0,12.7,13.0,11.8,0.0
2018,7,3,5,15,175.0,25.5,3.05,13.2,41.5,20.11,3.69
2018,7,3,5,30,286.0,39.0,3.1,13.7,70.0,30.2,19.85
2018,7,3,5,45,377.5,48.5,3.15,14.2,111.5,62.27,34.55
2018,7,3,6,0,469.0,58.0,3.2,14.7,153.0,103.5,61.45
2018,7,3,6,15,529.5,65.0,3.15,15.2,200.5,147.51,95.92
2018,7,3,6,30,590.0,72.0,3.1,15.7,248.0,198.26,138.74
2018,7,3,6,45,633.0,78.0,3.05,16.2,298.5,249.76,184.03
2018,7,3,7,0,676.0,84.0,3.0,16.7,349.0,305.66,232.9
2018,7,3,7,15,709.0,88.5,2.95,17.35,400.0,360.39,280.12
2018,7,3,7,30,742.0,93.0,2.9,18.0,451.0,418.76,328.92
2018,7,3,7,45,767.5,96.0,2.9,18.65,501.0,473.51,373.59
2018,7,3,8,0,793.0,99.0,2.9,19.3,551.0,529.71,417.91
2018,7,3,8,15,813.0,102.0,2.9,19.95,599.0,583.86,459.22
2018,7,3,8,30,833.0,105.0,2.9,20.6,647.0,638.36,499.46
2018,7,3,8,45,850.0,105.5,2.9,21.2,691.0,688.36,535.34
2018,7,3,9,0,867.0,106.0,2.9,21.8,735.0,736.51,567.33
2018,7,3,9,15,861.5,116.5,2.95,22.35,770.0,777.84,593.96
2018,7,3,9,30,856.0,127.0,3.0,22.9,805.0,816.43,618.38
2018,7,3,9,45,843.0,141.5,3.05,23.4,832.5,853.0,641.25
2018,7,3,10,0,830.0,156.0,3.1,23.9,860.0,883.75,659.96
2018,7,3,10,15,842.0,155.0,3.25,24.35,889.0,917.82,681.6
2018,7,3,10,30,854.0,154.0,3.4,24.8,918.0,949.79,701.68
2018,7,3,10,45,865.0,151.5,3.55,25.2,941.0,972.27,715.55
2018,7,3,11,0,876.0,149.0,3.7,25.6,964.0,996.7,730.79
2018,7,3,11,15,882.0,147.5,3.85,25.85,978.5,1014.56,742.12
2018,7,3,11,30,888.0,146.0,4.0,26.1,993.0,1029.47,751.63
2018,7,3,11,45,893.0,145.0,4.15,26.35,1001.5,1040.81,758.89
2018,7,3,12,0,898.0,144.0,4.3,26.6,1010.0,1049.02,764.21
2018,7,3,12,15,890.0,148.5,4.4,26.65,1006.5,1046.44,762.89
2018,7,3,12,30,882.0,153.0,4.5,26.7,1003.0,1040.66,759.64
2018,7,3,12,45,869.0,159.5,4.65,26.8,991.0,1028.76,752.79
2018,7,3,13,0,856.0,166.0,4.8,26.9,979.0,1019.87,748.31
2018,7,3,13,15,854.5,164.0,4.9,26.8,964.5,1004.76,739.88
2018,7,3,13,30,853.0,162.0,5.0,26.7,950.0,986.66,729.48
2018,7,3,13,45,851.0,157.5,5.1,26.65,928.0,962.61,714.9
2018,7,3,14,0,849.0,153.0,5.2,26.6,906.0,935.76,698.36
2018,7,3,14,15,843.0,151.0,5.25,26.3,878.0,905.2,679.54
2018,7,3,14,30,837.0,149.0,5.3,26.0,850.0,872.29,658.94
2018,7,3,14,45,830.0,144.5,5.35,25.75,815.5,833.85,634.12
2018,7,3,15,0,823.0,140.0,5.4,25.5,781.0,793.47,607.66
2018,7,3,15,15,810.0,137.0,5.4,25.5,741.0,748.38,576.68
2018,7,3,15,30,797.0,134.0,5.4,25.5,701.0,702.21,544.09
2018,7,3,15,45,783.5,129.5,5.35,24.75,657.5,653.38,509.28
2018,7,3,16,0,770.0,125.0,5.3,24.0,614.0,604.01,473.1
2018,7,3,16,15,754.0,119.0,5.2,23.5,567.5,551.08,432.64
2018,7,3,16,30,738.0,113.0,5.1,23.0,521.0,498.48,391.31
2018,7,3,16,45,715.0,107.5,5.05,22.55,472.0,443.54,346.99
2018,7,3,17,0,692.0,102.0,5.0,22.1,423.0,389.98,302.53
2018,7,3,17,15,659.5,95.5,4.9,21.5,373.0,333.64,254.96
2018,7,3,17,30,627.0,89.0,4.8,20.9,323.0,280.2,208.81
2018,7,3,17,45,582.5,81.5,4.7,20.3,273.5,225.89,161.88
2018,7,3,18,0,538.0,74.0,4.6,19.7,224.0,176.27,119.24
2018,7,3,18,15,474.0,65.5,4.45,19.1,178.0,127.78,80.0
2018,7,3,18,30,410.0,57.0,4.3,18.5,132.0,86.51,49.82
2018,7,3,18,45,319.0,45.0,4.15,17.85,93.0,47.39,26.23
2018,7,3,19,0,228.0,33.0,4.0,17.2,54.0,25.7,14.5
2018,7,3,19,15,131.0,20.0,3.9,16.75,30.5,15.87,0.0
2018,7,3,19,30,34.0,7.0,3.8,16.3,7.0,6.88,0.0
2018,7,3,19,45,17.0,3.5,3.75,15.9,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,4,4,45,35.0,6.0,2.85,11.9,6.5,0.0,0.0
2018,7,4,5,0,70.0,12.0,3.1,12.2,13.0,11.8,0.0
2018,7,4,5,15,188.0,24.5,3.3,12.75,41.5,19.3,2.49
2018,7,4,5,30,306.0,37.0,3.5,13.3,70.0,29.45,19.18
2018,7,4,5,45,369.5,46.5,3.7,13.85,106.5,59.42,32.62
2018,7,4,6,0,433.0,56.0,3.9,14.4,143.0,97.09,57.74
2018,7,4,6,15,275.0,83.0,3.9,14.95,144.0,121.28,85.01
2018,7,4,6,30,117.0,110.0,3.9,15.5,145.0,129.48,99.28
2018,7,4,6,45,124.5,133.0,3.85,16.0,176.0,160.7,125.68
2018,7,4,7,0,132.0,156.0,3.8,16.5,207.0,192.9,152.53
2018,7,4,7,15,149.5,178.5,3.8,17.05,244.0,229.35,182.25
2018,7,4,7,30,167.0,201.0,3.8,17.6,281.0,267.67,213.03
2018,7,4,7,45,277.5,203.0,3.75,18.1,353.5,334.66,266.42
2018,7,4,8,0,388.0,205.0,3.7,18.6,426.0,413.34,328.53
2018,7,4,8,15,569.0,167.0,3.75,19.15,521.5,504.35,400.47
2018,7,4,8,30,750.0,129.0,3.8,19.7,617.0,609.17,481.62
2018,7,4,8,45,811.5,114.5,3.8,20.25,675.0,670.76,527.4
2018,7,4,9,0,873.0,100.0,3.8,20.8,733.0,734.24,571.87
2018,7,4,9,15,876.5,105.5,3.85,21.25,770.0,777.71,600.65
2018,7,4,9,30,880.0,111.0,3.9,21.7,807.0,819.13,627.72
2018,7,4,9,45,878.5,119.0,3.95,22.2,838.5,856.67,651.64
2018,7,4,10,0,877.0,127.0,4.0,22.7,870.0,891.49,673.47
2018,7,4,10,15,887.5,125.5,4.1,23.1,898.5,924.71,694.56
2018,7,4,10,30,898.0,124.0,4.2,23.5,927.0,955.64,713.98
2018,7,4,10,45,907.0,122.5,4.3,23.9,949.5,982.68,730.7
2018,7,4,11,0,916.0,121.0,4.4,24.3,972.0,1006.99,745.6
2018,7,4,11,15,921.5,120.0,4.5,24.5,987.0,1025.5,757.25
2018,7,4,11,30,927.0,119.0,4.6,24.7,1002.0,1040.91,767.13
2018,7,4,11,45,931.5,117.0,4.7,24.95,1009.5,1051.1,773.64
2018,7,4,12,0,936.0,115.0,4.8,25.2,1017.0,1058.01,778.11
2018,7,4,12,15,936.5,114.5,4.9,25.2,1016.5,1059.07,779.62
2018,7,4,12,30,937.0,114.0,5.0,25.2,1016.0,1056.74,779.03
2018,7,4,12,45,936.0,113.5,5.1,25.2,1008.5,1049.54,775.31
2018,7,4,13,0,935.0,113.0,5.2,25.2,1001.0,1039.0,769.44
2018,7,4,13,15,935.0,110.5,5.2,25.1,986.5,1024.09,760.24
2018,7,4,13,30,935.0,108.0,5.2,25.0,972.0,1005.89,748.91
2018,7,4,13,45,933.5,105.5,5.2,24.9,950.5,983.06,734.5
2018,7,4,14,0,932.0,103.0,5.2,24.8,929.0,957.14,718.01
2018,7,4,14,15,927.5,101.0,5.2,24.6,900.5,926.1,698.25
2018,7,4,14,30,923.0,99.0,5.2,24.4,872.0,892.39,676.54
2018,7,4,14,45,917.5,96.5,5.2,24.25,838.0,854.82,651.86
2018,7,4,15,0,912.0,94.0,5.2,24.1,804.0,814.97,625.36
2018,7,4,15,15,902.0,92.5,5.2,24.1,764.5,770.68,595.06
2018,7,4,15,30,892.0,91.0,5.2,24.1,725.0,724.85,563.35
2018,7,4,15,45,881.0,87.5,5.15,23.4,681.0,675.02,529.2
2018,7,4,16,0,870.0,84.0,5.1,22.7,637.0,624.22,491.67
2018,7,4,16,15,856.0,81.0,5.05,22.2,590.0,571.46,451.11
2018,7,4,16,30,842.0,78.0,5.0,21.7,543.0,518.48,409.12
2018,7,4,16,45,821.5,74.5,4.95,21.2,493.0,461.55,362.75
2018,7,4,17,0,801.0,71.0,4.9,20.7,443.0,405.78,315.85
2018,7,4,17,15,772.0,67.5,4.8,20.05,392.0,348.15,266.32
2018,7,4,17,30,743.0,64.0,4.7,19.4,341.0,292.92,217.61
2018,7,4,17,45,703.0,60.0,4.6,18.8,290.5,237.05,168.1
2018,7,4,18,0,663.0,56.0,4.5,18.2,240.0,185.27,122.43
2018,7,4,18,15,602.0,50.5,4.25,17.55,192.0,131.88,78.34
2018,7,4,18,30,541.0,45.0,4.0,16.9,144.0,86.57,45.01
2018,7,4,18,45,445.5,37.0,3.7,16.25,102.5,44.67,21.47
2018,7,4,19,0,350.0,29.0,3.4,15.6,61.0,22.72,12.24
2018,7,4,19,15,211.5,18.5,3.25,15.25,34.5,15.02,0.0
2018,7,4,19,30,73.0,8.0,3.1,14.9,8.0,7.86,0.0
2018,7,4,19,45,36.5,4.0,3.0,14.5,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,7,5,4,45,63.0,6.0,1.85,10.45,7.0,0.0,0.0
2018,7,5,5,0,126.0,12.0,2.0,10.9,14.0,11.8,0.0
2018,7,5,5,15,269.5,21.5,2.25,11.65,44.5,17.11,0.74
2018,7,5,5,30,413.0,31.0,2.5,12.4,75.0,23.66,14.32
2018,7,5,5,45,491.0,38.0,2.75,13.15,117.0,57.21,27.34
2018,7,5,6,0,569.0,45.0,3.0,13.9,159.0,100.73,55.14
2018,7,5,6,15,592.5,54.0,2.95,14.5,202.0,146.01,92.12
2018,7,5,6,30,616.0,63.0,2.9,15.1,245.0,193.93,134.3
2018,7,5,6,45,694.0,62.5,2.9,15.75,303.5,251.16,183.51
2018,7,5,7,0,772.0,62.0,2.9,16.4,362.0,315.2,238.7
2018,7,5,7,15,798.5,65.0,2.8,17.1,413.0,370.85,287.33
2018,7,5,7,30,825.0,68.0,2.7,17.8,464.0,429.14,336.5
2018,7,5,7,45,845.0,70.0,2.6,18.45,513.5,484.15,381.51
2018,7,5,8,0,865.0,72.0,2.5,19.1,563.0,539.93,425.37
2018,7,5,8,15,880.0,74.5,2.4,19.8,610.5,593.8,465.96
2018,7,5,8,30,895.0,77.0,2.3,20.5,658.0,647.42,504.76
2018,7,5,8,45,906.5,78.5,2.2,21.15,701.0,697.14,538.58
2018,7,5,9,0,918.0,80.0,2.1,21.8,744.0,745.79,569.2
2018,7,5,9,15,927.5,81.0,2.0,22.5,783.0,791.09,596.57
2018,7,5,9,30,937.0,82.0,1.9,23.2,822.0,834.68,622.06
2018,7,5,9,45,945.0,82.5,1.8,23.9,856.0,874.56,644.42
2018,7,5,10,0,953.0,83.0,1.7,24.6,890.0,912.2,664.76
2018,7,5,10,15,958.0,84.0,1.7,25.3,917.5,945.23,682.88
2018,7,5,10,30,963.0,85.0,1.7,26.0,945.0,975.46,699.05
2018,7,5,10,45,966.0,86.0,1.65,26.65,966.0,1000.86,711.5
2018,7,5,11,0,969.0,87.0,1.6,27.3,987.0,1023.11,721.87
2018,7,5,11,15,971.0,87.0,1.65,27.8,1000.5,1040.09,730.88
2018,7,5,11,30,973.0,87.0,1.7,28.3,1014.0,1053.69,737.92
2018,7,5,11,45,974.0,87.0,1.75,28.85,1020.5,1062.86,742.2
2018,7,5,12,0,975.0,87.0,1.8,29.4,1027.0,1068.53,744.49
2018,7,5,12,15,970.5,90.5,1.95,29.7,1025.5,1068.76,745.72
2018,7,5,12,30,966.0,94.0,2.1,30.0,1024.0,1065.48,744.84
2018,7,5,12,45,958.5,98.0,2.2,30.35,1014.5,1056.26,739.6
2018,7,5,13,0,951.0,102.0,2.3,30.7,1005.0,1043.72,732.38
2018,7,5,13,15,948.5,101.0,2.45,30.85,989.5,1027.71,724.16
2018,7,5,13,30,946.0,100.0,2.6,31.0,974.0,1008.44,713.82
2018,7,5,13,45,942.5,99.0,2.75,31.15,952.0,985.06,700.79
2018,7,5,14,0,939.0,98.0,2.9,31.3,930.0,958.65,685.69
2018,7,5,14,15,933.5,96.0,3.0,31.2,900.5,926.55,667.06
2018,7,5,14,30,928.0,94.0,3.1,31.1,871.0,891.82,646.51
2018,7,5,14,45,920.5,92.0,3.2,31.0,836.0,852.96,622.97
2018,7,5,15,0,913.0,90.0,3.3,30.9,801.0,811.95,597.65
2018,7,5,15,15,903.0,88.5,3.3,30.9,761.5,767.63,568.99
2018,7,5,15,30,893.0,87.0,3.3,30.9,722.0,721.76,538.95
2018,7,5,15,45,881.0,84.0,3.35,30.45,677.5,671.73,506.43
2018,7,5,16,0,869.0,81.0,3.4,30.0,633.0,620.81,470.49
2018,7,5,16,15,853.0,78.0,3.4,29.6,585.0,566.96,431.0
2018,7,5,16,30,837.0,75.0,3.4,29.2,537.0,513.09,390.2
2018,7,5,16,45,816.0,72.0,3.35,28.8,487.5,457.11,346.38
2018,7,5,17,0,795.0,69.0,3.3,28.4,438.0,401.45,301.4
2018,7,5,17,15,765.5,65.5,3.2,27.65,387.0,343.95,254.08
2018,7,5,17,30,736.0,62.0,3.1,26.9,336.0,288.9,207.46
2018,7,5,17,45,672.0,57.5,2.95,26.2,279.0,226.81,155.64
2018,7,5,18,0,608.0,53.0,2.8,25.5,222.0,171.47,109.76
2018,7,5,18,15,491.5,44.5,2.6,24.35,163.5,110.46,63.52
2018,7,5,18,30,375.0,36.0,2.4,23.2,105.0,63.66,31.7
2018,7,5,18,45,302.5,29.5,2.15,22.05,74.5,33.07,14.61
2018,7,5,19,0,230.0,23.0,1.9,20.9,44.0,17.02,7.47
2018,7,5,19,15,140.0,14.5,2.25,20.5,25.0,11.09,0.0
2018,7,5,19,30,50.0,6.0,2.6,20.1,6.0,5.9,0.0
2018,7,5,19,45,25.0,3.0,2.9,19.75,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,18.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.75,15.85,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.8,15.9,2.0,1.97,0.0
2018,7,6,5,15,0.0,4.0,2.85,16.1,4.0,3.85,0.0
2018,7,6,5,30,0.0,6.0,2.9,16.3,6.0,5.78,0.0
2018,7,6,5,45,0.0,8.0,2.95,16.55,8.0,7.71,0.74
2018,7,6,6,0,0.0,10.0,3.0,16.8,10.0,9.64,2.46
2018,7,6,6,15,0.0,12.0,2.9,17.2,12.0,11.57,4.15
2018,7,6,6,30,0.0,14.0,2.8,17.6,14.0,13.5,5.8
2018,7,6,6,45,0.0,23.5,2.75,17.95,23.5,22.68,13.54
2018,7,6,7,0,0.0,33.0,2.7,18.3,33.0,31.86,21.2
2018,7,6,7,15,23.0,104.5,2.7,18.8,115.5,109.88,85.49
2018,7,6,7,30,46.0,176.0,2.7,19.3,198.0,190.01,149.88
2018,7,6,7,45,27.5,159.5,2.75,19.75,173.0,168.15,131.74
2018,7,6,8,0,9.0,143.0,2.8,20.2,148.0,143.16,111.1
2018,7,6,8,15,8.5,151.0,2.65,20.85,156.0,151.17,116.9
2018,7,6,8,30,8.0,159.0,2.5,21.5,164.0,159.12,122.53
2018,7,6,8,45,4.0,124.0,2.4,22.1,126.5,122.84,93.19
2018,7,6,9,0,0.0,89.0,2.3,22.7,89.0,86.18,63.62
2018,7,6,9,15,0.0,83.5,2.25,23.45,83.5,80.86,59.1
2018,7,6,9,30,0.0,78.0,2.2,24.2,78.0,75.54,54.6
2018,7,6,9,45,5.0,142.5,2.15,25.0,146.5,142.49,106.73
2018,7,6,10,0,10.0,207.0,2.1,25.8,215.0,210.12,157.85
2018,7,6,10,15,49.5,242.5,2.2,26.9,286.0,284.01,213.59
2018,7,6,10,30,89.0,278.0,2.3,28.0,357.0,362.19,270.86
2018,7,6,10,45,379.5,236.0,2.35,29.1,586.5,605.8,451.26
2018,7,6,11,0,670.0,194.0,2.4,30.2,816.0,851.88,617.47
2018,7,6,11,15,716.0,196.0,2.55,30.95,869.5,906.46,649.61
2018,7,6,11,30,762.0,198.0,2.7,31.7,923.0,962.8,684.03
2018,7,6,11,45,766.0,200.0,2.85,32.45,933.5,975.42,690.43
2018,7,6,12,0,770.0,202.0,3.0,33.2,944.0,985.24,695.46
2018,7,6,12,15,677.5,255.0,3.15,33.35,907.5,951.5,674.63
2018,7,6,12,30,585.0,308.0,3.3,33.5,871.0,910.19,646.59
2018,7,6,12,45,691.0,243.0,3.45,33.7,902.5,946.68,673.4
2018,7,6,13,0,797.0,178.0,3.6,33.9,934.0,974.39,691.51
2018,7,6,13,15,742.0,204.0,3.75,33.85,899.0,939.78,670.51
2018,7,6,13,30,687.0,230.0,3.9,33.8,864.0,900.83,646.87
2018,7,6,13,45,604.0,268.5,4.05,33.8,816.0,847.25,611.49
2018,7,6,14,0,521.0,307.0,4.2,33.8,768.0,794.15,574.95
2018,7,6,14,15,537.0,289.0,4.3,33.6,751.0,775.12,564.36
2018,7,6,14,30,553.0,271.0,4.4,33.4,734.0,753.46,551.63
2018,7,6,14,45,715.0,182.5,4.5,33.2,755.5,779.95,574.95
2018,7,6,15,0,877.0,94.0,4.6,33.0,777.0,787.98,582.14
2018,7,6,15,15,871.5,90.0,4.6,33.0,739.0,745.86,554.23
2018,7,6,15,30,866.0,86.0,4.6,33.0,701.0,701.91,525.05
2018,7,6,15,45,858.0,82.0,4.6,32.1,659.0,654.68,494.73
2018,7,6,16,0,850.0,78.0,4.6,31.2,617.0,606.26,460.95
2018,7,6,16,15,829.0,76.5,4.6,30.5,569.0,551.97,421.21
2018,7,6,16,30,808.0,75.0,4.6,29.8,521.0,498.18,380.51
2018,7,6,16,45,738.0,83.0,4.55,29.05,461.0,431.26,328.58
2018,7,6,17,0,668.0,91.0,4.5,28.3,401.0,369.66,279.62
2018,7,6,17,15,678.5,78.5,4.4,27.45,361.5,324.34,241.45
2018,7,6,17,30,689.0,66.0,4.3,26.6,322.0,278.4,201.29
2018,7,6,17,45,656.5,60.0,4.2,25.75,274.5,225.38,155.69
2018,7,6,18,0,624.0,54.0,4.1,24.9,227.0,175.66,112.98
2018,7,6,18,15,559.5,49.0,4.0,24.2,180.5,124.42,72.04
2018,7,6,18,30,495.0,44.0,3.9,23.5,134.0,81.58,41.53
2018,7,6,18,45,412.0,35.5,3.85,22.8,95.5,42.11,19.5
2018,7,6,19,0,329.0,27.0,3.8,22.1,57.0,20.83,10.25
2018,7,6,19,15,193.0,17.0,3.8,21.75,32.0,13.56,0.0
2018,7,6,19,30,57.0,7.0,3.8,21.4,7.0,6.88,0.0
2018,7,6,19,45,28.5,3.5,3.75,21.05,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,20.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,20.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,19.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,19.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,7,4,45,50.0,4.5,2.25,14.9,5.5,0.0,0.0
2018,7,7,5,0,100.0,9.0,2.5,15.1,11.0,8.85,0.0
2018,7,7,5,15,249.0,19.5,2.55,15.65,41.0,15.31,0.0
2018,7,7,5,30,398.0,30.0,2.6,16.2,71.0,22.89,13.26
2018,7,7,5,45,485.0,36.0,2.7,16.7,113.0,53.72,24.67
2018,7,7,6,0,572.0,42.0,2.8,17.2,155.0,98.17,52.27
2018,7,7,6,15,628.0,47.0,2.75,18.05,203.5,144.84,88.26
2018,7,7,6,30,684.0,52.0,2.7,18.9,252.0,197.72,132.7
2018,7,7,6,45,722.5,55.5,2.7,19.75,302.5,250.41,178.98
2018,7,7,7,0,761.0,59.0,2.7,20.6,353.0,306.93,228.26
2018,7,7,7,15,788.0,62.5,2.75,21.55,404.0,362.68,276.11
2018,7,7,7,30,815.0,66.0,2.8,22.5,455.0,421.15,324.58
2018,7,7,7,45,835.0,68.5,2.85,23.45,504.5,476.19,368.84
2018,7,7,8,0,855.0,71.0,2.9,24.4,554.0,532.02,412.07
2018,7,7,8,15,871.0,73.0,3.0,25.2,601.5,585.54,452.44
2018,7,7,8,30,887.0,75.0,3.1,26.0,649.0,638.93,491.38
2018,7,7,8,45,899.5,77.0,3.2,26.75,693.0,689.57,526.49
2018,7,7,9,0,912.0,79.0,3.3,27.5,737.0,739.24,558.7
2018,7,7,9,15,921.0,80.5,3.4,28.1,776.0,784.52,587.67
2018,7,7,9,30,930.0,82.0,3.5,28.7,815.0,828.08,615.08
2018,7,7,9,45,937.0,83.5,3.6,29.35,849.0,868.02,639.57
2018,7,7,10,0,944.0,85.0,3.7,30.0,883.0,905.67,662.28
2018,7,7,10,15,949.0,85.5,3.8,30.4,910.0,938.03,681.97
2018,7,7,10,30,954.0,86.0,3.9,30.8,937.0,967.61,699.79
2018,7,7,10,45,957.5,87.0,4.0,31.15,958.0,993.39,715.22
2018,7,7,11,0,961.0,88.0,4.1,31.5,979.0,1016.06,728.66
2018,7,7,11,15,964.0,87.5,4.15,31.7,993.0,1033.47,738.91
2018,7,7,11,30,967.0,87.0,4.2,31.9,1007.0,1047.56,747.12
2018,7,7,11,45,968.5,87.0,4.3,32.05,1014.0,1057.26,753.11
2018,7,7,12,0,970.0,87.0,4.4,32.2,1021.0,1063.5,757.01
2018,7,7,12,15,953.5,99.0,4.45,32.35,1016.5,1060.46,754.83
2018,7,7,12,30,937.0,111.0,4.5,32.5,1012.0,1053.92,750.59
2018,7,7,12,45,905.5,129.5,4.55,32.6,994.5,1035.66,739.12
2018,7,7,13,0,874.0,148.0,4.6,32.7,977.0,1014.44,725.86
2018,7,7,13,15,771.5,194.5,4.7,32.65,917.5,955.6,688.73
2018,7,7,13,30,669.0,241.0,4.8,32.6,858.0,894.95,650.42
2018,7,7,13,45,678.5,236.5,4.85,32.55,849.5,885.07,645.22
2018,7,7,14,0,688.0,232.0,4.9,32.5,841.0,872.41,637.9
2018,7,7,14,15,528.0,295.0,5.0,32.3,753.5,773.38,568.31
2018,7,7,14,30,368.0,358.0,5.1,32.1,666.0,678.36,499.87
2018,7,7,14,45,280.0,356.5,5.15,31.85,585.0,591.2,438.15
2018,7,7,15,0,192.0,355.0,5.2,31.6,504.0,505.48,376.13
2018,7,7,15,15,340.5,296.5,5.2,31.6,544.5,553.2,415.13
2018,7,7,15,30,489.0,238.0,5.2,31.6,585.0,588.2,443.65
2018,7,7,15,45,641.0,171.0,5.35,30.8,596.0,601.59,457.94
2018,7,7,16,0,793.0,104.0,5.5,30.0,607.0,598.05,459.04
2018,7,7,16,15,809.0,89.5,5.5,29.25,568.5,554.02,426.7
2018,7,7,16,30,825.0,75.0,5.5,28.5,530.0,507.17,391.03
2018,7,7,16,45,795.5,74.0,5.5,27.75,479.0,449.34,345.37
2018,7,7,17,0,766.0,73.0,5.5,27.0,428.0,393.61,299.91
2018,7,7,17,15,735.0,68.5,5.4,26.1,376.5,336.04,251.86
2018,7,7,17,30,704.0,64.0,5.3,25.2,325.0,281.12,204.77
2018,7,7,17,45,664.5,59.0,5.2,24.3,276.0,226.45,157.54
2018,7,7,18,0,625.0,54.0,5.1,23.4,227.0,175.85,113.96
2018,7,7,18,15,583.5,47.5,4.95,22.5,183.5,127.78,74.31
2018,7,7,18,30,542.0,41.0,4.8,21.6,140.0,82.86,41.11
2018,7,7,18,45,455.0,34.0,4.65,20.75,100.0,42.07,18.79
2018,7,7,19,0,368.0,27.0,4.5,19.9,60.0,20.88,10.34
2018,7,7,19,15,215.0,16.5,4.45,19.45,33.0,13.1,0.0
2018,7,7,19,30,62.0,6.0,4.4,19.0,6.0,5.9,0.0
2018,7,7,19,45,31.0,3.0,4.35,18.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.15,17.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,4,45,51.0,5.0,3.7,13.0,5.5,0.0,0.0
2018,7,8,5,0,102.0,10.0,3.8,13.2,11.0,9.83,0.0
2018,7,8,5,15,254.0,20.0,3.8,13.8,41.0,15.9,0.0
2018,7,8,5,30,406.0,30.0,3.8,14.4,71.0,23.0,13.38
2018,7,8,5,45,492.5,36.0,3.8,14.95,113.0,53.42,24.62
2018,7,8,6,0,579.0,42.0,3.8,15.5,155.0,98.15,52.39
2018,7,8,6,15,633.0,47.0,3.8,16.45,203.0,144.84,88.63
2018,7,8,6,30,687.0,52.0,3.8,17.4,251.0,197.53,133.33
2018,7,8,6,45,724.0,56.0,3.8,18.35,301.5,250.46,180.26
2018,7,8,7,0,761.0,60.0,3.8,19.3,352.0,307.07,230.12
2018,7,8,7,15,787.5,63.0,3.8,20.05,402.5,362.15,278.22
2018,7,8,7,30,814.0,66.0,3.8,20.8,453.0,419.9,327.04
2018,7,8,7,45,833.0,69.0,3.85,21.55,502.5,474.92,372.3
2018,7,8,8,0,852.0,72.0,3.9,22.3,552.0,530.66,416.53
2018,7,8,8,15,866.5,74.0,3.95,23.05,598.5,583.2,456.9
2018,7,8,8,30,881.0,76.0,4.0,23.8,645.0,635.48,495.74
2018,7,8,8,45,892.5,78.5,4.1,24.6,688.5,685.72,531.26
2018,7,8,9,0,904.0,81.0,4.2,25.4,732.0,734.94,563.71
2018,7,8,9,15,910.0,84.5,4.25,26.0,770.5,779.72,592.74
2018,7,8,9,30,916.0,88.0,4.3,26.6,809.0,822.58,620.02
2018,7,8,9,45,919.5,91.5,4.4,27.15,841.5,861.22,644.37
2018,7,8,10,0,923.0,95.0,4.5,27.7,874.0,897.39,666.82
2018,7,8,10,15,928.5,96.5,4.55,28.1,902.0,930.67,687.31
2018,7,8,10,30,934.0,98.0,4.6,28.5,930.0,961.26,705.84
2018,7,8,10,45,938.0,98.5,4.65,28.9,951.0,986.6,720.95
2018,7,8,11,0,942.0,99.0,4.7,29.3,972.0,1008.9,734.08
2018,7,8,11,15,945.0,99.5,4.8,29.5,986.5,1027.09,745.58
2018,7,8,11,30,948.0,100.0,4.9,29.7,1001.0,1042.01,755.05
2018,7,8,11,45,950.0,100.0,5.0,29.9,1008.5,1052.09,761.47
2018,7,8,12,0,952.0,100.0,5.1,30.1,1016.0,1058.77,765.81
2018,7,8,12,15,952.0,100.0,5.15,30.1,1015.5,1060.01,766.94
2018,7,8,12,30,952.0,100.0,5.2,30.1,1015.0,1057.79,765.97
2018,7,8,12,45,950.5,99.5,5.3,30.1,1006.5,1050.13,761.96
2018,7,8,13,0,949.0,99.0,5.4,30.1,998.0,1039.06,755.81
2018,7,8,13,15,945.5,98.5,5.45,30.0,982.5,1022.69,746.17
2018,7,8,13,30,942.0,98.0,5.5,29.9,967.0,1003.09,734.44
2018,7,8,13,45,937.5,97.5,5.55,29.8,945.0,979.42,720.01
2018,7,8,14,0,933.0,97.0,5.6,29.7,923.0,952.77,703.55
2018,7,8,14,15,927.5,95.5,5.6,29.5,894.0,921.38,683.79
2018,7,8,14,30,922.0,94.0,5.6,29.3,865.0,887.35,662.14
2018,7,8,14,45,914.0,92.5,5.65,29.05,830.5,848.8,637.58
2018,7,8,15,0,906.0,91.0,5.7,28.8,796.0,808.14,611.27
2018,7,8,15,15,896.0,89.0,5.7,28.8,756.0,763.56,581.06
2018,7,8,15,30,886.0,87.0,5.7,28.8,716.0,717.45,549.47
2018,7,8,15,45,872.0,85.0,5.65,28.1,671.5,667.38,515.63
2018,7,8,16,0,858.0,83.0,5.6,27.4,627.0,616.6,478.52
2018,7,8,16,15,844.0,80.0,5.6,26.9,580.5,564.35,438.97
2018,7,8,16,30,830.0,77.0,5.6,26.4,534.0,511.89,398.0
2018,7,8,16,45,808.5,73.5,5.55,25.85,484.0,455.04,352.36
2018,7,8,17,0,787.0,70.0,5.5,25.3,434.0,399.43,306.29
2018,7,8,17,15,758.5,66.0,5.45,24.55,383.5,342.13,257.87
2018,7,8,17,30,730.0,62.0,5.4,23.8,333.0,287.19,210.17
2018,7,8,17,45,690.5,57.5,5.3,23.0,283.0,231.57,161.66
2018,7,8,18,0,651.0,53.0,5.2,22.2,233.0,179.99,116.86
2018,7,8,18,15,592.5,47.5,5.1,21.35,186.0,129.0,75.27
2018,7,8,18,30,534.0,42.0,5.0,20.5,139.0,83.0,41.74
2018,7,8,18,45,442.0,35.0,4.85,19.7,99.0,42.49,19.54
2018,7,8,19,0,350.0,28.0,4.7,18.9,59.0,21.9,11.1
2018,7,8,19,15,203.5,17.0,4.7,18.35,32.5,13.65,0.0
2018,7,8,19,30,57.0,6.0,4.7,17.8,6.0,5.9,0.0
2018,7,8,19,45,28.5,3.0,4.7,17.25,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,16.45,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,9,4,45,48.0,4.5,3.5,12.8,5.0,0.0,0.0
2018,7,9,5,0,96.0,9.0,3.6,13.0,10.0,8.85,0.0
2018,7,9,5,15,244.0,19.5,3.6,13.65,39.5,15.5,0.0
2018,7,9,5,30,392.0,30.0,3.6,14.3,69.0,23.1,13.37
2018,7,9,5,45,481.0,36.0,3.6,14.9,111.0,52.19,24.17
2018,7,9,6,0,570.0,42.0,3.6,15.5,153.0,96.46,51.41
2018,7,9,6,15,625.5,47.0,3.6,16.45,201.0,142.84,87.22
2018,7,9,6,30,681.0,52.0,3.6,17.4,249.0,195.4,131.66
2018,7,9,6,45,719.0,56.0,3.55,18.3,299.5,248.25,178.45
2018,7,9,7,0,757.0,60.0,3.5,19.2,350.0,304.91,228.28
2018,7,9,7,15,783.5,63.5,3.4,20.05,400.5,360.29,276.37
2018,7,9,7,30,810.0,67.0,3.3,20.9,451.0,418.34,325.03
2018,7,9,7,45,829.0,69.5,3.2,21.75,500.0,472.69,369.2
2018,7,9,8,0,848.0,72.0,3.1,22.6,549.0,527.76,412.18
2018,7,9,8,15,862.5,75.0,3.05,23.6,596.0,581.15,452.09
2018,7,9,8,30,877.0,78.0,3.0,24.6,643.0,634.31,490.26
2018,7,9,8,45,888.5,80.0,2.9,25.55,686.0,683.91,523.84
2018,7,9,9,0,900.0,82.0,2.8,26.5,729.0,732.49,554.0
2018,7,9,9,15,906.5,84.5,2.85,27.45,767.0,776.53,581.05
2018,7,9,9,30,913.0,87.0,2.9,28.4,805.0,818.67,606.34
2018,7,9,9,45,917.5,90.0,2.9,29.35,838.0,857.59,628.71
2018,7,9,10,0,922.0,93.0,2.9,30.3,871.0,894.1,649.11
2018,7,9,10,15,926.5,95.0,2.9,31.2,898.5,927.01,666.99
2018,7,9,10,30,931.0,97.0,2.9,32.1,926.0,957.2,682.89
2018,7,9,10,45,934.0,98.0,2.95,33.05,946.5,982.09,695.49
2018,7,9,11,0,937.0,99.0,3.0,34.0,967.0,1003.91,706.12
2018,7,9,11,15,939.0,100.0,3.05,34.45,981.0,1021.6,715.6
2018,7,9,11,30,941.0,101.0,3.1,34.9,995.0,1036.02,723.12
2018,7,9,11,45,942.0,101.0,3.2,35.35,1001.5,1045.09,727.82
2018,7,9,12,0,943.0,101.0,3.3,35.8,1008.0,1050.76,730.54
2018,7,9,12,15,944.0,100.5,3.45,35.95,1008.0,1052.52,732.24
2018,7,9,12,30,945.0,100.0,3.6,36.1,1008.0,1050.84,731.91
2018,7,9,12,45,944.5,100.0,3.75,36.25,1001.0,1044.75,728.92
2018,7,9,13,0,944.0,100.0,3.9,36.4,994.0,1035.26,723.89
2018,7,9,13,15,941.5,99.0,4.1,36.25,979.0,1019.44,716.12
2018,7,9,13,30,939.0,98.0,4.3,36.1,964.0,1000.36,706.25
2018,7,9,13,45,934.5,97.5,4.45,36.0,942.0,976.77,693.0
2018,7,9,14,0,930.0,97.0,4.6,35.9,920.0,950.2,677.76
2018,7,9,14,15,924.0,96.0,4.75,35.6,891.5,918.97,659.89
2018,7,9,14,30,918.0,95.0,4.9,35.3,863.0,885.13,640.41
2018,7,9,14,45,902.0,97.5,5.05,35.0,826.0,844.21,615.94
2018,7,9,15,0,886.0,100.0,5.2,34.7,789.0,801.74,589.97
2018,7,9,15,15,884.0,94.0,5.2,34.7,751.5,759.84,562.55
2018,7,9,15,30,882.0,88.0,5.2,34.7,714.0,715.79,533.36
2018,7,9,15,45,867.0,86.0,5.45,33.8,669.0,665.21,501.58
2018,7,9,16,0,852.0,84.0,5.7,32.9,624.0,614.01,466.33
2018,7,9,16,15,833.0,82.0,5.75,32.2,576.0,560.18,426.9
2018,7,9,16,30,814.0,80.0,5.8,31.5,528.0,506.51,386.26
2018,7,9,16,45,799.0,75.0,5.85,30.8,480.0,452.14,343.72
2018,7,9,17,0,784.0,70.0,5.9,30.1,432.0,398.2,300.0
2018,7,9,17,15,759.5,65.5,5.85,29.15,382.5,341.99,253.38
2018,7,9,17,30,735.0,61.0,5.8,28.2,333.0,287.71,207.03
2018,7,9,17,45,696.0,56.5,5.7,27.25,283.0,231.92,159.18
2018,7,9,18,0,657.0,52.0,5.6,26.3,233.0,180.11,114.88
2018,7,9,18,15,598.5,47.0,5.45,25.35,186.0,129.25,74.02
2018,7,9,18,30,540.0,42.0,5.3,24.4,139.0,83.39,41.16
2018,7,9,18,45,448.5,34.5,5.1,23.45,98.5,42.1,18.8
2018,7,9,19,0,357.0,27.0,4.9,22.5,58.0,20.98,10.08
2018,7,9,19,15,208.0,16.5,4.85,21.95,32.0,16.22,0.0
2018,7,9,19,30,59.0,6.0,4.8,21.4,6.0,5.9,0.0
2018,7,9,19,45,29.5,3.0,4.8,20.85,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,20.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,20.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,19.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,19.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,18.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,18.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,10,4,45,55.0,5.0,2.35,14.9,5.5,0.0,0.0
2018,7,10,5,0,110.0,10.0,2.7,15.2,11.0,9.83,0.0
2018,7,10,5,15,267.0,18.5,2.95,15.7,40.0,14.61,0.0
2018,7,10,5,30,424.0,27.0,3.2,16.2,69.0,22.21,12.41
2018,7,10,5,45,510.5,33.5,3.45,16.7,112.0,52.1,23.35
2018,7,10,6,0,597.0,40.0,3.7,17.2,155.0,96.46,50.01
2018,7,10,6,15,652.0,44.5,3.65,18.05,203.5,143.73,86.24
2018,7,10,6,30,707.0,49.0,3.6,18.9,252.0,197.13,131.22
2018,7,10,6,45,744.0,52.5,3.55,19.75,303.0,250.64,178.52
2018,7,10,7,0,781.0,56.0,3.5,20.6,354.0,307.83,228.76
2018,7,10,7,15,807.5,59.0,3.4,21.75,405.0,364.84,277.71
2018,7,10,7,30,834.0,62.0,3.3,22.9,456.0,422.83,325.77
2018,7,10,7,45,854.5,64.0,3.2,24.05,506.5,478.65,370.36
2018,7,10,8,0,875.0,66.0,3.1,25.2,557.0,535.3,413.7
2018,7,10,8,15,890.0,68.5,3.0,26.2,605.0,589.82,453.87
2018,7,10,8,30,905.0,71.0,2.9,27.2,653.0,644.1,492.19
2018,7,10,8,45,917.0,73.0,2.85,28.2,697.5,695.33,526.19
2018,7,10,9,0,929.0,75.0,2.8,29.2,742.0,745.53,557.06
2018,7,10,9,15,935.0,78.0,2.75,30.05,781.0,790.91,584.21
2018,7,10,9,30,941.0,81.0,2.7,30.9,820.0,834.31,609.43
2018,7,10,9,45,944.5,85.0,2.7,31.8,854.0,874.45,632.2
2018,7,10,10,0,948.0,89.0,2.7,32.7,888.0,912.05,652.93
2018,7,10,10,15,954.0,90.0,2.75,33.15,916.5,946.09,672.68
2018,7,10,10,30,960.0,91.0,2.8,33.6,945.0,977.39,690.58
2018,7,10,10,45,964.0,92.0,2.85,34.05,967.0,1003.93,705.4
2018,7,10,11,0,968.0,93.0,2.9,34.5,989.0,1027.34,718.27
2018,7,10,11,15,970.5,93.5,3.05,34.7,1003.5,1045.55,729.55
2018,7,10,11,30,973.0,94.0,3.2,34.9,1018.0,1060.38,738.83
2018,7,10,11,45,974.0,94.5,3.3,35.05,1025.0,1070.28,744.91
2018,7,10,12,0,975.0,95.0,3.4,35.2,1032.0,1076.67,748.96
2018,7,10,12,15,974.0,95.5,3.6,35.15,1031.0,1077.51,751.11
2018,7,10,12,30,973.0,96.0,3.8,35.1,1030.0,1074.82,751.14
2018,7,10,12,45,970.0,96.5,3.95,35.0,1021.5,1066.61,747.59
2018,7,10,13,0,967.0,97.0,4.1,34.9,1013.0,1054.95,741.93
2018,7,10,13,15,963.5,96.5,4.25,34.6,997.0,1038.38,733.82
2018,7,10,13,30,960.0,96.0,4.4,34.3,981.0,1018.52,723.58
2018,7,10,13,45,956.0,95.0,4.55,34.05,958.5,994.46,710.44
2018,7,10,14,0,952.0,94.0,4.7,33.8,936.0,967.35,695.21
2018,7,10,14,15,946.5,93.0,4.85,33.35,907.0,935.97,677.9
2018,7,10,14,30,941.0,92.0,5.0,32.9,878.0,901.89,658.65
2018,7,10,14,45,933.5,90.5,5.15,32.45,843.5,863.12,635.86
2018,7,10,15,0,926.0,89.0,5.3,32.0,809.0,822.14,611.12
2018,7,10,15,15,916.0,87.5,5.3,32.0,768.5,777.28,581.43
2018,7,10,15,30,906.0,86.0,5.3,32.0,728.0,730.84,550.32
2018,7,10,15,45,893.5,83.5,5.5,30.75,683.5,680.35,519.13
2018,7,10,16,0,881.0,81.0,5.7,29.5,639.0,628.97,483.96
2018,7,10,16,15,866.0,78.0,5.7,28.65,591.0,575.02,444.13
2018,7,10,16,30,851.0,75.0,5.7,27.8,543.0,520.91,402.78
2018,7,10,16,45,830.5,72.0,5.75,27.0,493.0,464.33,358.04
2018,7,10,17,0,810.0,69.0,5.8,26.2,443.0,408.03,311.94
2018,7,10,17,15,781.5,65.5,5.75,25.15,391.5,349.94,263.22
2018,7,10,17,30,753.0,62.0,5.7,24.1,340.0,294.19,215.05
2018,7,10,17,45,713.0,57.5,5.65,23.05,289.0,237.11,165.44
2018,7,10,18,0,673.0,53.0,5.6,22.0,238.0,184.14,119.48
2018,7,10,18,15,612.5,48.0,5.45,21.05,190.0,132.08,77.02
2018,7,10,18,30,552.0,43.0,5.3,20.1,142.0,85.22,42.97
2018,7,10,18,45,455.0,35.5,5.15,19.2,100.5,43.1,19.94
2018,7,10,19,0,358.0,28.0,5.0,18.3,59.0,22.03,11.01
2018,7,10,19,15,207.5,17.0,4.95,17.75,32.5,16.71,0.0
2018,7,10,19,30,57.0,6.0,4.9,17.2,6.0,5.9,0.0
2018,7,10,19,45,28.5,3.0,4.85,16.7,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,15.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,11,4,45,48.0,4.5,2.5,12.7,5.0,0.0,0.0
2018,7,11,5,0,96.0,9.0,2.6,13.0,10.0,8.85,0.0
2018,7,11,5,15,247.0,19.0,2.7,13.6,38.5,15.21,0.0
2018,7,11,5,30,398.0,29.0,2.8,14.2,67.0,22.36,12.55
2018,7,11,5,45,488.0,35.5,2.85,14.8,109.5,50.67,23.24
2018,7,11,6,0,578.0,42.0,2.9,15.4,152.0,95.71,50.6
2018,7,11,6,15,634.5,46.5,2.85,16.05,200.0,142.11,86.19
2018,7,11,6,30,691.0,51.0,2.8,16.7,248.0,194.82,130.76
2018,7,11,6,45,729.0,55.0,2.7,17.4,299.0,248.21,178.12
2018,7,11,7,0,767.0,59.0,2.6,18.1,350.0,305.41,228.54
2018,7,11,7,15,794.5,61.5,2.55,18.9,401.0,360.73,276.66
2018,7,11,7,30,822.0,64.0,2.5,19.7,452.0,418.82,325.44
2018,7,11,7,45,842.0,67.0,2.45,20.55,502.0,474.83,370.84
2018,7,11,8,0,862.0,70.0,2.4,21.4,552.0,531.65,415.05
2018,7,11,8,15,878.0,71.5,2.35,22.25,599.5,585.16,455.11
2018,7,11,8,30,894.0,73.0,2.3,23.1,647.0,638.53,493.5
2018,7,11,8,45,905.5,75.5,2.3,23.95,691.0,689.49,528.26
2018,7,11,9,0,917.0,78.0,2.3,24.8,735.0,739.4,559.8
2018,7,11,9,15,922.5,81.5,2.3,25.65,773.5,784.49,587.32
2018,7,11,9,30,928.0,85.0,2.3,26.5,812.0,827.58,612.95
2018,7,11,9,45,930.5,89.5,2.3,27.35,845.5,867.01,635.67
2018,7,11,10,0,933.0,94.0,2.3,28.2,879.0,903.86,656.32
2018,7,11,10,15,939.0,94.5,2.35,28.95,907.0,937.0,675.0
2018,7,11,10,30,945.0,95.0,2.4,29.7,935.0,967.45,691.8
2018,7,11,10,45,949.0,96.0,2.45,30.45,956.5,993.69,705.8
2018,7,11,11,0,953.0,97.0,2.5,31.2,978.0,1016.86,717.84
2018,7,11,11,15,956.0,97.0,2.65,31.75,992.5,1034.85,728.21
2018,7,11,11,30,959.0,97.0,2.8,32.3,1007.0,1049.53,736.58
2018,7,11,11,45,960.5,97.0,2.9,32.85,1014.0,1059.33,741.52
2018,7,11,12,0,962.0,97.0,3.0,33.4,1021.0,1065.67,744.43
2018,7,11,12,15,962.0,97.0,3.15,33.7,1020.5,1067.02,745.57
2018,7,11,12,30,962.0,97.0,3.3,34.0,1020.0,1064.88,744.64
2018,7,11,12,45,961.0,97.0,3.45,34.35,1012.5,1058.24,740.84
2018,7,11,13,0,960.0,97.0,3.6,34.7,1005.0,1048.14,734.95
2018,7,11,13,15,957.5,96.0,3.75,34.7,989.5,1032.14,726.45
2018,7,11,13,30,955.0,95.0,3.9,34.7,974.0,1012.83,715.87
2018,7,11,13,45,950.5,94.5,4.05,34.7,952.0,988.93,702.32
2018,7,11,14,0,946.0,94.0,4.2,34.7,930.0,962.01,686.74
2018,7,11,14,15,940.0,93.0,4.35,34.45,901.0,930.35,668.63
2018,7,11,14,30,934.0,92.0,4.5,34.2,872.0,896.03,648.56
2018,7,11,14,45,926.5,90.0,4.65,33.95,837.0,856.98,625.04
