Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,0,919.0,88.0,4.8,33.7,802.0,815.73,599.9
2018,7,11,15,15,907.0,87.5,4.8,33.7,761.5,770.66,570.49
2018,7,11,15,30,895.0,87.0,4.8,33.7,721.0,724.17,539.79
2018,7,11,15,45,875.5,86.5,5.0,32.55,674.0,671.52,507.18
2018,7,11,16,0,856.0,86.0,5.2,31.4,627.0,618.63,471.16
2018,7,11,16,15,846.0,81.5,5.25,30.55,581.5,567.17,433.85
2018,7,11,16,30,836.0,77.0,5.3,29.7,536.0,515.1,394.64
2018,7,11,16,45,813.0,74.0,5.3,28.8,485.5,457.69,349.88
2018,7,11,17,0,790.0,71.0,5.3,27.9,435.0,401.63,304.57
2018,7,11,17,15,758.5,67.5,5.2,26.8,383.5,343.49,256.41
2018,7,11,17,30,727.0,64.0,5.1,25.7,332.0,288.01,209.1
2018,7,11,17,45,684.5,59.5,5.0,24.6,281.5,231.7,160.77
2018,7,11,18,0,642.0,55.0,4.9,23.5,231.0,179.78,116.31
2018,7,11,18,15,579.0,49.5,4.7,22.55,183.5,127.18,73.94
2018,7,11,18,30,516.0,44.0,4.5,21.6,136.0,82.85,42.17
2018,7,11,18,45,417.0,36.0,4.35,20.65,95.5,42.2,19.93
2018,7,11,19,0,318.0,28.0,4.2,19.7,55.0,22.09,10.83
2018,7,11,19,15,182.5,17.0,4.1,19.25,30.5,16.71,0.0
2018,7,11,19,30,47.0,6.0,4.0,18.8,6.0,5.9,0.0
2018,7,11,19,45,23.5,3.0,3.9,18.3,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,14.0,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,14.2,8.0,7.86,0.0
2018,7,12,5,15,162.5,20.0,2.6,14.8,33.0,15.8,0.0
2018,7,12,5,30,274.0,32.0,2.7,15.4,58.0,25.43,14.79
2018,7,12,5,45,365.0,41.0,2.75,16.0,97.0,49.92,25.97
2018,7,12,6,0,456.0,50.0,2.8,16.6,136.0,89.04,49.9
2018,7,12,6,15,510.0,58.0,2.85,17.3,181.0,131.79,82.54
2018,7,12,6,30,564.0,66.0,2.9,18.0,226.0,180.59,123.18
2018,7,12,6,45,612.5,71.0,2.9,18.75,276.0,230.93,166.68
2018,7,12,7,0,661.0,76.0,2.9,19.5,326.0,286.31,214.48
2018,7,12,7,15,691.5,80.5,2.95,20.25,375.0,339.25,260.1
2018,7,12,7,30,722.0,85.0,3.0,21.0,424.0,395.58,307.2
2018,7,12,7,45,744.5,89.0,3.0,21.8,472.5,448.96,350.55
2018,7,12,8,0,767.0,93.0,3.0,22.6,521.0,503.58,393.33
2018,7,12,8,15,784.0,96.5,3.05,23.45,567.0,555.46,432.66
2018,7,12,8,30,801.0,100.0,3.1,24.3,613.0,607.49,470.8
2018,7,12,8,45,813.5,103.0,3.15,25.2,655.0,655.88,504.99
2018,7,12,9,0,826.0,106.0,3.2,26.1,697.0,702.1,535.57
2018,7,12,9,15,764.0,146.0,3.25,26.75,716.5,731.35,553.51
2018,7,12,9,30,702.0,186.0,3.3,27.4,736.0,753.44,566.16
2018,7,12,9,45,677.0,208.0,3.35,28.0,757.0,780.63,582.46
2018,7,12,10,0,652.0,230.0,3.4,28.6,778.0,804.07,595.83
2018,7,12,10,15,594.0,271.5,3.45,29.0,783.5,813.77,599.13
2018,7,12,10,30,536.0,313.0,3.5,29.4,789.0,817.98,598.73
2018,7,12,10,45,484.0,347.5,3.55,29.75,785.0,817.07,595.27
2018,7,12,11,0,432.0,382.0,3.6,30.1,781.0,812.15,589.16
2018,7,12,11,15,419.0,388.0,3.6,30.4,780.0,813.3,588.58
2018,7,12,11,30,406.0,394.0,3.6,30.7,779.0,812.42,586.65
2018,7,12,11,45,446.0,379.0,3.6,31.0,804.5,841.35,606.23
2018,7,12,12,0,486.0,364.0,3.6,31.3,830.0,868.89,624.58
2018,7,12,12,15,627.5,281.5,3.65,31.65,883.0,928.58,667.65
2018,7,12,12,30,769.0,199.0,3.7,32.0,936.0,980.85,701.48
2018,7,12,12,45,793.5,179.5,3.75,32.35,935.0,980.95,700.63
2018,7,12,13,0,818.0,160.0,3.8,32.7,934.0,977.53,698.02
2018,7,12,13,15,819.0,155.0,3.9,32.8,919.5,962.47,689.02
2018,7,12,13,30,820.0,150.0,4.0,32.9,905.0,944.43,678.2
2018,7,12,13,45,798.5,158.5,4.1,32.95,879.0,916.22,660.86
2018,7,12,14,0,777.0,167.0,4.2,33.0,853.0,886.1,642.22
2018,7,12,14,15,799.5,146.5,4.3,32.5,832.5,863.96,630.2
2018,7,12,14,30,822.0,126.0,4.4,32.0,812.0,834.83,613.29
2018,7,12,14,45,814.0,123.0,4.45,31.5,778.5,798.01,590.78
2018,7,12,15,0,806.0,120.0,4.5,31.0,745.0,761.59,568.27
2018,7,12,15,15,793.5,117.5,4.5,31.0,706.5,718.03,539.19
2018,7,12,15,30,781.0,115.0,4.5,31.0,668.0,673.38,509.06
2018,7,12,15,45,766.5,112.0,4.65,29.55,626.0,626.03,478.26
2018,7,12,16,0,752.0,109.0,4.8,28.1,584.0,578.25,445.8
2018,7,12,16,15,733.5,105.0,4.85,27.15,538.5,526.98,408.24
2018,7,12,16,30,715.0,101.0,4.9,26.2,493.0,476.14,369.68
2018,7,12,16,45,690.5,96.5,4.95,25.25,445.5,422.0,327.23
2018,7,12,17,0,666.0,92.0,5.0,24.3,398.0,369.95,284.96
2018,7,12,17,15,633.0,87.0,4.95,23.45,350.0,316.12,239.93
2018,7,12,17,30,600.0,82.0,4.9,22.6,302.0,265.26,196.33
2018,7,12,17,45,529.5,78.0,4.9,21.7,250.5,209.07,149.17
2018,7,12,18,0,459.0,74.0,4.9,20.8,199.0,160.46,108.9
2018,7,12,18,15,379.0,64.5,4.75,20.35,153.5,112.4,71.03
2018,7,12,18,30,299.0,55.0,4.6,19.9,108.0,73.86,43.53
2018,7,12,18,45,238.0,42.0,4.4,19.45,76.0,41.68,23.28
2018,7,12,19,0,177.0,29.0,4.2,19.0,44.0,22.53,11.04
2018,7,12,19,15,98.5,16.5,4.1,18.85,24.0,16.22,0.0
2018,7,12,19,30,20.0,4.0,4.0,18.7,4.0,3.93,0.0
2018,7,12,19,45,10.0,2.0,3.85,18.55,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,18.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,16.25,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,16.3,2.0,1.97,0.0
2018,7,13,5,15,2.5,4.5,3.25,16.65,4.5,4.37,0.0
2018,7,13,5,30,0.0,7.0,3.3,17.0,7.0,6.74,0.0
2018,7,13,5,45,0.0,11.0,3.3,17.35,11.0,10.6,3.06
2018,7,13,6,0,0.0,15.0,3.3,17.7,15.0,14.46,6.45
2018,7,13,6,15,0.0,25.5,3.3,18.1,25.5,24.6,15.07
2018,7,13,6,30,0.0,36.0,3.3,18.5,36.0,34.75,23.65
2018,7,13,6,45,0.0,48.0,3.3,18.9,48.0,46.36,33.35
2018,7,13,7,0,0.0,60.0,3.3,19.3,60.0,57.98,42.9
2018,7,13,7,15,54.5,116.0,3.3,19.9,141.5,132.49,103.28
2018,7,13,7,30,109.0,172.0,3.3,20.5,223.0,213.8,168.21
2018,7,13,7,45,170.0,201.0,3.3,21.1,291.0,277.74,218.44
2018,7,13,8,0,231.0,230.0,3.3,21.7,359.0,349.67,274.17
2018,7,13,8,15,146.5,240.5,3.35,22.35,325.0,321.7,251.01
2018,7,13,8,30,62.0,251.0,3.4,23.0,291.0,284.53,220.22
2018,7,13,8,45,271.5,233.5,3.4,23.65,425.5,416.86,324.49
2018,7,13,9,0,481.0,216.0,3.4,24.3,560.0,565.67,437.13
2018,7,13,9,15,501.5,228.0,3.5,25.1,604.0,614.0,470.33
2018,7,13,9,30,522.0,240.0,3.6,25.9,648.0,662.64,503.55
2018,7,13,9,45,301.5,303.0,3.65,26.65,541.0,558.15,421.65
2018,7,13,10,0,81.0,366.0,3.7,27.4,434.0,433.26,323.56
2018,7,13,10,15,231.5,349.5,3.75,28.0,553.0,563.37,421.24
2018,7,13,10,30,382.0,333.0,3.8,28.6,672.0,696.78,516.98
2018,7,13,10,45,527.0,282.5,3.85,29.25,762.0,791.79,584.13
2018,7,13,11,0,672.0,232.0,3.9,29.9,852.0,892.19,652.47
2018,7,13,11,15,693.0,224.0,3.95,30.3,872.0,915.79,666.18
2018,7,13,11,30,714.0,216.0,4.0,30.7,892.0,937.34,679.05
2018,7,13,11,45,783.5,177.0,4.1,31.1,924.0,969.69,699.24
2018,7,13,12,0,853.0,138.0,4.2,31.5,956.0,998.01,716.66
2018,7,13,12,15,858.0,134.5,4.2,31.75,957.0,1000.76,717.47
2018,7,13,12,30,863.0,131.0,4.2,32.0,958.0,1000.38,716.54
2018,7,13,12,45,831.5,148.5,4.2,32.2,940.0,981.55,703.96
2018,7,13,13,0,800.0,166.0,4.2,32.4,922.0,966.02,693.73
2018,7,13,13,15,820.0,152.0,4.25,32.45,916.0,960.47,690.73
2018,7,13,13,30,840.0,138.0,4.3,32.5,910.0,946.72,682.4
2018,7,13,13,45,766.5,176.5,4.3,32.55,868.0,904.66,655.29
2018,7,13,14,0,693.0,215.0,4.3,32.6,826.0,860.86,627.01
2018,7,13,14,15,706.5,203.5,4.3,32.5,809.0,841.76,615.49
2018,7,13,14,30,720.0,192.0,4.3,32.4,792.0,819.6,601.77
2018,7,13,14,45,776.5,149.5,4.35,32.25,772.5,796.89,587.98
2018,7,13,15,0,833.0,107.0,4.4,32.1,753.0,767.56,569.57
2018,7,13,15,15,821.5,105.0,4.4,32.1,714.5,724.58,541.08
2018,7,13,15,30,810.0,103.0,4.4,32.1,676.0,680.36,511.47
2018,7,13,15,45,796.0,100.0,4.45,31.4,633.0,633.42,479.95
2018,7,13,16,0,782.0,97.0,4.5,30.7,590.0,584.62,445.39
2018,7,13,16,15,764.0,93.5,4.55,30.1,544.5,532.73,407.29
2018,7,13,16,30,746.0,90.0,4.6,29.5,499.0,481.17,368.22
2018,7,13,16,45,722.0,86.5,4.7,28.95,451.0,427.39,326.17
2018,7,13,17,0,698.0,83.0,4.8,28.4,403.0,375.06,283.86
2018,7,13,17,15,666.0,78.0,4.85,27.45,354.0,319.11,237.97
2018,7,13,17,30,634.0,73.0,4.9,26.5,305.0,266.81,193.79
2018,7,13,17,45,589.0,67.5,4.95,25.6,257.5,213.79,148.81
2018,7,13,18,0,544.0,62.0,5.0,24.7,210.0,165.48,108.0
2018,7,13,18,15,480.5,54.5,5.0,23.75,165.5,117.56,69.95
2018,7,13,18,30,417.0,47.0,5.0,22.8,121.0,76.78,40.88
2018,7,13,18,45,324.5,38.0,4.95,21.85,84.5,40.92,20.79
2018,7,13,19,0,232.0,29.0,4.9,20.9,48.0,23.25,11.24
2018,7,13,19,15,130.0,17.0,4.85,20.35,26.5,16.71,0.0
2018,7,13,19,30,28.0,5.0,4.8,19.8,5.0,4.91,0.0
2018,7,13,19,45,14.0,2.5,4.75,19.25,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,17.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.95,15.05,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,4.0,15.1,7.0,6.88,0.0
2018,7,14,5,15,154.5,18.5,4.1,15.6,30.5,14.61,0.0
2018,7,14,5,30,265.0,30.0,4.2,16.1,54.0,23.69,12.97
2018,7,14,5,45,357.0,39.0,4.25,16.55,92.5,46.63,23.8
2018,7,14,6,0,449.0,48.0,4.3,17.0,131.0,85.2,47.06
2018,7,14,6,15,511.5,54.5,4.35,17.6,176.5,127.32,78.69
2018,7,14,6,30,574.0,61.0,4.4,18.2,222.0,176.42,119.35
2018,7,14,6,45,617.5,66.0,4.4,18.8,270.5,225.92,162.71
2018,7,14,7,0,661.0,71.0,4.4,19.4,319.0,279.91,210.08
2018,7,14,7,15,692.0,75.5,4.4,20.1,368.5,333.91,257.07
2018,7,14,7,30,723.0,80.0,4.4,20.8,418.0,389.55,304.24
2018,7,14,7,45,747.0,83.0,4.35,21.55,466.0,442.73,348.06
2018,7,14,8,0,771.0,86.0,4.3,22.3,514.0,497.28,391.47
2018,7,14,8,15,789.0,89.0,4.35,23.0,560.5,549.47,431.98
2018,7,14,8,30,807.0,92.0,4.4,23.7,607.0,601.9,471.42
2018,7,14,8,45,821.5,94.0,4.4,24.35,649.5,649.99,506.48
2018,7,14,9,0,836.0,96.0,4.4,25.0,692.0,698.11,539.15
2018,7,14,9,15,847.0,98.0,4.5,25.6,731.0,742.71,568.76
2018,7,14,9,30,858.0,100.0,4.6,26.2,770.0,785.93,597.09
2018,7,14,9,45,866.5,101.5,4.65,26.75,803.5,824.96,622.0
2018,7,14,10,0,875.0,103.0,4.7,27.3,837.0,861.99,645.28
2018,7,14,10,15,881.5,104.0,4.8,27.75,864.5,894.54,665.88
2018,7,14,10,30,888.0,105.0,4.9,28.2,892.0,924.61,684.73
2018,7,14,10,45,892.5,106.0,5.0,28.7,913.0,950.16,700.33
2018,7,14,11,0,897.0,107.0,5.1,29.2,934.0,972.84,714.02
2018,7,14,11,15,894.0,112.0,5.2,29.3,947.0,989.31,724.78
2018,7,14,11,30,891.0,117.0,5.3,29.4,960.0,1002.49,733.49
2018,7,14,11,45,899.0,112.0,5.4,29.55,968.0,1013.19,740.51
2018,7,14,12,0,907.0,107.0,5.5,29.7,976.0,1020.73,745.54
2018,7,14,12,15,906.0,108.5,5.6,29.55,976.0,1022.62,747.86
2018,7,14,12,30,905.0,110.0,5.7,29.4,976.0,1021.19,748.12
2018,7,14,12,45,753.0,209.5,5.8,29.25,926.5,975.06,718.49
2018,7,14,13,0,601.0,309.0,5.9,29.1,877.0,918.19,678.87
2018,7,14,13,15,626.5,280.5,5.95,28.85,864.0,906.24,673.46
2018,7,14,13,30,652.0,252.0,6.0,28.6,851.0,890.96,665.52
2018,7,14,13,45,769.5,178.5,6.1,28.3,869.0,909.59,680.61
2018,7,14,14,0,887.0,105.0,6.2,28.0,887.0,919.73,689.58
2018,7,14,14,15,880.5,104.0,6.2,27.65,859.0,889.19,670.09
2018,7,14,14,30,874.0,103.0,6.2,27.3,831.0,856.2,648.95
2018,7,14,14,45,866.0,101.0,6.2,26.95,797.5,818.67,624.43
2018,7,14,15,0,858.0,99.0,6.2,26.6,764.0,779.14,598.24
2018,7,14,15,15,847.0,97.0,6.2,26.6,725.0,735.57,568.04
2018,7,14,15,30,836.0,95.0,6.2,26.6,686.0,690.65,536.57
2018,7,14,15,45,822.0,92.5,6.15,25.35,642.5,642.11,503.71
2018,7,14,16,0,808.0,90.0,6.1,24.1,599.0,593.5,468.46
2018,7,14,16,15,790.0,87.0,6.05,23.4,552.5,540.88,428.01
2018,7,14,16,30,772.0,84.0,6.0,22.7,506.0,488.55,386.55
2018,7,14,16,45,748.5,81.0,5.95,22.05,458.0,434.17,342.15
2018,7,14,17,0,725.0,78.0,5.9,21.4,410.0,381.16,297.52
2018,7,14,17,15,693.5,73.5,5.8,20.9,360.5,325.38,249.41
2018,7,14,17,30,662.0,69.0,5.7,20.4,311.0,271.32,201.82
2018,7,14,17,45,618.5,64.0,5.6,19.9,263.0,217.63,154.52
2018,7,14,18,0,575.0,59.0,5.5,19.4,215.0,168.47,111.56
2018,7,14,18,15,512.0,52.0,5.4,18.95,169.5,119.38,71.47
2018,7,14,18,30,449.0,45.0,5.3,18.5,124.0,77.37,40.91
2018,7,14,18,45,353.5,36.5,5.15,18.1,86.5,40.14,20.05
2018,7,14,19,0,258.0,28.0,5.0,17.7,49.0,22.33,10.54
2018,7,14,19,15,145.5,16.5,5.0,17.4,27.0,16.22,0.0
2018,7,14,19,30,33.0,5.0,5.0,17.1,5.0,4.91,0.0
2018,7,14,19,45,16.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,3.9,13.8,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,4.0,13.9,6.0,5.9,0.0
2018,7,15,5,15,174.0,17.5,4.1,14.4,31.0,14.14,0.0
2018,7,15,5,30,304.0,29.0,4.2,14.9,56.0,22.84,12.16
2018,7,15,5,45,400.5,37.0,4.35,15.35,96.0,45.87,22.46
2018,7,15,6,0,497.0,45.0,4.5,15.8,136.0,86.22,46.26
2018,7,15,6,15,560.0,51.0,4.5,16.4,183.0,130.56,79.62
2018,7,15,6,30,623.0,57.0,4.5,17.0,230.0,181.93,122.48
2018,7,15,6,45,667.0,61.0,4.45,17.6,280.0,234.35,168.73
2018,7,15,7,0,711.0,65.0,4.4,18.2,330.0,290.07,218.02
2018,7,15,7,15,742.5,68.5,4.4,18.8,381.0,344.94,266.35
2018,7,15,7,30,774.0,72.0,4.4,19.4,432.0,402.47,315.63
2018,7,15,7,45,798.0,74.5,4.4,20.0,482.0,457.8,361.83
2018,7,15,8,0,822.0,77.0,4.4,20.6,532.0,514.47,407.59
2018,7,15,8,15,840.0,79.5,4.4,21.2,580.0,568.38,449.78
2018,7,15,8,30,858.0,82.0,4.4,21.8,628.0,622.43,490.72
2018,7,15,8,45,872.5,84.0,4.4,22.4,672.5,673.48,528.09
2018,7,15,9,0,887.0,86.0,4.4,23.0,717.0,723.82,561.96
2018,7,15,9,15,895.0,89.0,4.45,23.6,756.5,769.28,591.98
2018,7,15,9,30,903.0,92.0,4.5,24.2,796.0,813.01,620.35
2018,7,15,9,45,907.5,96.0,4.5,24.85,830.0,852.92,645.23
2018,7,15,10,0,912.0,100.0,4.5,25.5,864.0,890.44,668.13
2018,7,15,10,15,919.0,101.5,4.6,25.9,893.0,925.07,690.22
2018,7,15,10,30,926.0,103.0,4.7,26.3,922.0,957.14,710.48
2018,7,15,10,45,931.5,103.5,4.8,26.75,944.5,984.03,727.06
2018,7,15,11,0,937.0,104.0,4.9,27.2,967.0,1007.96,741.69
2018,7,15,11,15,941.0,104.0,5.0,27.35,982.0,1026.84,753.9
2018,7,15,11,30,945.0,104.0,5.1,27.5,997.0,1042.47,764.08
2018,7,15,11,45,948.0,104.0,5.2,27.7,1005.5,1053.79,771.36
2018,7,15,12,0,951.0,104.0,5.3,27.9,1014.0,1061.7,776.52
2018,7,15,12,15,951.0,104.0,5.4,27.85,1014.0,1063.15,778.34
2018,7,15,12,30,951.0,104.0,5.5,27.8,1014.0,1061.12,777.99
2018,7,15,12,45,949.5,104.0,5.65,27.75,1006.5,1054.13,774.84
2018,7,15,13,0,948.0,104.0,5.8,27.7,999.0,1043.72,769.46
2018,7,15,13,15,946.0,103.0,5.85,27.45,984.0,1028.41,760.79
2018,7,15,13,30,944.0,102.0,5.9,27.2,969.0,1009.8,749.94
2018,7,15,13,45,940.0,101.0,5.95,26.95,947.0,986.1,735.64
2018,7,15,14,0,936.0,100.0,6.0,26.7,925.0,959.36,719.23
2018,7,15,14,15,931.0,98.5,6.0,26.3,896.5,928.32,699.92
2018,7,15,14,30,926.0,97.0,6.0,25.9,868.0,894.59,678.6
2018,7,15,14,45,919.0,95.0,6.05,25.55,833.5,856.15,653.88
2018,7,15,15,0,912.0,93.0,6.1,25.2,799.0,815.5,627.3
2018,7,15,15,15,901.5,91.5,6.1,25.2,759.0,770.71,596.37
2018,7,15,15,30,891.0,90.0,6.1,25.2,719.0,724.4,564.04
2018,7,15,15,45,878.5,87.5,6.0,24.35,674.5,674.43,529.75
2018,7,15,16,0,866.0,85.0,5.9,23.5,630.0,623.59,492.1
2018,7,15,16,15,849.0,82.0,5.8,22.95,581.5,569.05,449.93
2018,7,15,16,30,832.0,79.0,5.7,22.4,533.0,514.58,406.58
2018,7,15,16,45,809.5,75.5,5.6,21.8,482.5,457.03,359.61
2018,7,15,17,0,787.0,72.0,5.5,21.2,432.0,400.72,312.19
2018,7,15,17,15,755.5,68.5,5.4,20.7,380.5,342.61,262.03
2018,7,15,17,30,724.0,65.0,5.3,20.2,329.0,287.18,213.02
2018,7,15,17,45,680.5,60.5,5.15,19.65,278.5,230.68,163.1
2018,7,15,18,0,637.0,56.0,5.0,19.1,228.0,177.45,116.49
2018,7,15,18,15,572.5,50.0,4.85,18.6,180.0,125.66,74.08
2018,7,15,18,30,508.0,44.0,4.7,18.1,132.0,81.09,41.8
2018,7,15,18,45,405.5,36.0,4.55,17.6,92.0,40.91,19.85
2018,7,15,19,0,303.0,28.0,4.4,17.1,52.0,22.45,10.4
2018,7,15,19,15,171.5,17.0,4.35,16.8,28.5,16.71,0.0
2018,7,15,19,30,40.0,6.0,4.3,16.5,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.3,16.15,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,13.15,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,13.3,6.0,5.9,0.0
2018,7,16,5,15,191.0,17.0,3.85,13.8,31.5,16.71,0.0
2018,7,16,5,30,332.0,28.0,4.0,14.3,57.0,21.99,11.29
2018,7,16,5,45,430.5,35.5,4.1,14.8,98.0,44.96,21.31
2018,7,16,6,0,529.0,43.0,4.2,15.3,139.0,86.59,45.44
2018,7,16,6,15,592.0,49.0,4.15,15.95,187.5,132.65,80.05
2018,7,16,6,30,655.0,55.0,4.1,16.6,236.0,186.94,125.37
2018,7,16,6,45,697.0,59.5,4.1,17.25,287.0,239.86,172.25
2018,7,16,7,0,739.0,64.0,4.1,17.9,338.0,297.09,222.96
2018,7,16,7,15,769.5,67.0,4.05,18.6,389.5,352.63,271.83
2018,7,16,7,30,800.0,70.0,4.0,19.3,441.0,410.7,321.4
2018,7,16,7,45,822.0,72.5,3.9,20.05,491.0,466.75,367.77
2018,7,16,8,0,844.0,75.0,3.8,20.8,541.0,523.32,412.86
2018,7,16,8,15,861.0,77.5,3.8,21.55,589.0,577.77,454.93
2018,7,16,8,30,878.0,80.0,3.8,22.3,637.0,632.23,495.55
2018,7,16,8,45,891.5,81.5,3.8,23.1,681.5,683.05,531.89
2018,7,16,9,0,905.0,83.0,3.8,23.9,726.0,733.03,564.64
2018,7,16,9,15,914.5,85.5,3.85,24.65,766.5,779.9,594.84
2018,7,16,9,30,924.0,88.0,3.9,25.4,807.0,825.1,623.37
2018,7,16,9,45,930.5,90.5,3.95,26.15,841.5,865.91,648.44
2018,7,16,10,0,937.0,93.0,4.0,26.9,876.0,904.42,671.61
2018,7,16,10,15,943.5,93.5,4.1,27.5,904.5,938.37,692.14
2018,7,16,10,30,950.0,94.0,4.2,28.1,933.0,969.63,710.75
2018,7,16,10,45,954.0,95.0,4.25,28.7,955.0,996.22,725.9
2018,7,16,11,0,958.0,96.0,4.3,29.3,977.0,1019.71,738.98
2018,7,16,11,15,960.5,96.5,4.4,29.65,991.5,1038.01,749.74
2018,7,16,11,30,963.0,97.0,4.5,30.0,1006.0,1052.96,758.41
2018,7,16,11,45,965.0,97.0,4.6,30.35,1014.0,1063.47,764.31
2018,7,16,12,0,967.0,97.0,4.7,30.7,1022.0,1070.5,768.07
2018,7,16,12,15,965.0,99.0,4.8,30.8,1021.5,1072.05,769.57
2018,7,16,12,30,963.0,101.0,4.9,30.9,1021.0,1070.06,768.94
2018,7,16,12,45,959.0,102.5,5.0,31.0,1012.5,1062.06,764.53
2018,7,16,13,0,955.0,104.0,5.1,31.1,1004.0,1050.64,758.0
2018,7,16,13,15,952.5,103.0,5.2,30.95,989.0,1034.76,749.41
2018,7,16,13,30,950.0,102.0,5.3,30.8,974.0,1015.57,738.65
2018,7,16,13,45,945.5,101.5,5.4,30.6,951.5,991.79,724.99
2018,7,16,14,0,941.0,101.0,5.5,30.4,929.0,964.97,709.22
2018,7,16,14,15,935.5,99.5,5.55,30.05,900.5,933.34,690.2
2018,7,16,14,30,930.0,98.0,5.6,29.7,872.0,899.03,669.19
2018,7,16,14,45,922.0,97.0,5.65,29.35,837.0,860.65,645.15
2018,7,16,15,0,914.0,96.0,5.7,29.0,802.0,820.09,619.31
2018,7,16,15,15,903.5,94.0,5.7,29.0,761.5,774.69,588.65
2018,7,16,15,30,893.0,92.0,5.7,29.0,721.0,727.75,556.58
2018,7,16,15,45,880.0,89.0,5.7,27.95,676.0,676.82,523.02
2018,7,16,16,0,867.0,86.0,5.7,26.9,631.0,625.06,486.07
2018,7,16,16,15,849.5,83.5,5.6,26.15,582.5,570.66,445.02
2018,7,16,16,30,832.0,81.0,5.5,25.4,534.0,516.33,402.73
2018,7,16,16,45,810.5,77.5,5.45,24.65,484.0,459.26,357.06
2018,7,16,17,0,789.0,74.0,5.4,23.9,434.0,403.27,310.72
2018,7,16,17,15,758.0,70.0,5.3,23.15,382.0,344.69,261.01
2018,7,16,17,30,727.0,66.0,5.2,22.4,330.0,288.74,212.27
2018,7,16,17,45,684.0,61.0,5.05,21.65,279.0,231.69,162.44
2018,7,16,18,0,641.0,56.0,4.9,20.9,228.0,177.85,115.77
2018,7,16,18,15,575.5,50.0,4.7,20.2,180.0,125.7,73.49
2018,7,16,18,30,510.0,44.0,4.5,19.5,132.0,80.9,41.37
2018,7,16,18,45,406.5,36.0,4.35,18.8,92.0,40.63,19.64
2018,7,16,19,0,303.0,28.0,4.2,18.1,52.0,22.56,10.1
2018,7,16,19,15,171.0,17.0,4.15,17.7,28.5,16.71,0.0
2018,7,16,19,30,39.0,6.0,4.1,17.3,5.0,0.0,0.0
2018,7,16,19,45,19.5,3.0,4.05,16.9,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,17,4,45,25.0,3.0,2.85,13.25,3.0,0.0,0.0
2018,7,17,5,0,50.0,6.0,3.0,13.5,6.0,5.9,0.0
2018,7,17,5,15,191.0,17.0,3.1,14.05,31.0,16.71,0.0
2018,7,17,5,30,332.0,28.0,3.2,14.6,56.0,22.13,11.11
2018,7,17,5,45,430.5,35.5,3.35,15.2,97.0,44.32,21.02
2018,7,17,6,0,529.0,43.0,3.5,15.8,138.0,85.83,44.8
2018,7,17,6,15,560.0,51.5,3.55,16.45,180.0,129.52,78.59
2018,7,17,6,30,591.0,60.0,3.6,17.1,222.0,176.71,119.0
2018,7,17,6,45,659.0,62.5,3.6,17.8,278.0,232.12,166.51
2018,7,17,7,0,727.0,65.0,3.6,18.5,334.0,293.45,219.45
2018,7,17,7,15,764.0,67.5,3.6,19.25,387.0,350.27,268.92
2018,7,17,7,30,801.0,70.0,3.6,20.0,440.0,410.3,319.72
2018,7,17,7,45,823.5,72.5,3.6,20.8,490.5,466.67,366.16
2018,7,17,8,0,846.0,75.0,3.6,21.6,541.0,523.62,411.41
2018,7,17,8,15,862.5,77.5,3.6,22.45,589.0,577.93,452.99
2018,7,17,8,30,879.0,80.0,3.6,23.3,637.0,632.19,493.06
2018,7,17,8,45,892.0,82.5,3.6,24.15,682.0,683.79,529.66
2018,7,17,9,0,905.0,85.0,3.6,25.0,727.0,734.51,562.57
2018,7,17,9,15,912.5,88.0,3.65,25.75,766.5,780.44,591.87
2018,7,17,9,30,920.0,91.0,3.7,26.5,806.0,824.54,619.43
2018,7,17,9,45,924.0,95.0,3.75,27.2,840.0,864.74,644.03
2018,7,17,10,0,928.0,99.0,3.8,27.9,874.0,902.47,666.66
2018,7,17,10,15,934.5,100.0,3.85,28.5,903.0,936.72,686.99
2018,7,17,10,30,941.0,101.0,3.9,29.1,932.0,968.31,705.4
2018,7,17,10,45,946.0,101.5,3.9,29.75,954.0,995.16,720.14
2018,7,17,11,0,951.0,102.0,3.9,30.4,976.0,1018.98,732.85
2018,7,17,11,15,954.5,102.0,3.95,30.8,991.0,1037.67,743.31
2018,7,17,11,30,958.0,102.0,4.0,31.2,1006.0,1053.05,751.72
2018,7,17,11,45,960.0,102.5,4.05,31.6,1014.0,1064.05,757.44
2018,7,17,12,0,962.0,103.0,4.1,32.0,1022.0,1071.59,761.07
2018,7,17,12,15,959.5,105.0,4.15,32.15,1021.5,1072.64,761.5
2018,7,17,12,30,957.0,107.0,4.2,32.3,1021.0,1070.18,759.86
2018,7,17,12,45,952.0,109.5,4.3,32.45,1012.5,1062.26,755.2
2018,7,17,13,0,947.0,112.0,4.4,32.6,1004.0,1050.94,748.49
2018,7,17,13,15,944.5,111.5,4.45,32.65,989.0,1035.68,739.36
2018,7,17,13,30,942.0,111.0,4.5,32.7,974.0,1017.13,728.2
2018,7,17,13,45,938.0,109.5,4.55,32.75,951.5,992.95,713.43
2018,7,17,14,0,934.0,108.0,4.6,32.8,929.0,965.74,696.71
2018,7,17,14,15,928.0,106.5,4.65,32.65,900.0,933.84,677.41
2018,7,17,14,30,922.0,105.0,4.7,32.5,871.0,899.3,656.25
2018,7,17,14,45,914.5,103.5,4.75,32.35,836.5,861.06,632.57
2018,7,17,15,0,907.0,102.0,4.8,32.2,802.0,820.63,607.14
2018,7,17,15,15,896.5,99.0,4.8,32.2,761.0,774.44,576.81
2018,7,17,15,30,886.0,96.0,4.8,32.2,720.0,726.73,545.09
2018,7,17,15,45,871.5,94.5,4.85,31.5,675.0,676.59,512.26
2018,7,17,16,0,857.0,93.0,4.9,30.8,630.0,625.76,476.42
2018,7,17,16,15,839.5,89.5,4.9,30.1,581.5,571.09,436.44
2018,7,17,16,30,822.0,86.0,4.9,29.4,533.0,515.94,394.73
2018,7,17,16,45,798.0,82.5,4.9,28.65,482.0,458.15,349.67
2018,7,17,17,0,774.0,79.0,4.9,27.9,431.0,401.71,304.09
2018,7,17,17,15,743.0,75.0,4.85,26.75,380.0,343.88,256.45
2018,7,17,17,30,712.0,71.0,4.8,25.6,329.0,288.7,209.6
2018,7,17,17,45,666.0,66.0,4.75,24.45,277.5,230.5,160.09
2018,7,17,18,0,620.0,61.0,4.7,23.3,226.0,178.14,115.61
2018,7,17,18,15,551.0,54.0,4.6,22.2,177.5,125.7,73.9
2018,7,17,18,30,482.0,47.0,4.5,21.1,129.0,81.05,42.33
2018,7,17,18,45,374.5,37.5,4.35,20.05,89.0,40.89,20.46
2018,7,17,19,0,267.0,28.0,4.2,19.0,49.0,22.67,9.75
2018,7,17,19,15,148.5,16.5,4.2,18.4,26.5,16.22,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.8,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,17.2,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,2.85,13.65,2.5,0.0,0.0
2018,7,18,5,0,34.0,5.0,3.0,13.9,5.0,4.91,0.0
2018,7,18,5,15,154.5,17.0,3.05,14.4,28.5,16.71,0.0
2018,7,18,5,30,275.0,29.0,3.1,14.9,52.0,23.28,11.61
2018,7,18,5,45,376.5,37.5,3.15,15.45,91.5,43.77,22.0
2018,7,18,6,0,478.0,46.0,3.2,16.0,131.0,83.36,44.83
2018,7,18,6,15,542.5,53.5,3.2,16.8,178.5,128.11,78.02
2018,7,18,6,30,607.0,61.0,3.2,17.6,226.0,180.14,120.8
2018,7,18,6,45,651.5,66.0,3.2,18.4,276.5,231.68,165.73
2018,7,18,7,0,696.0,71.0,3.2,19.2,327.0,288.85,215.5
2018,7,18,7,15,727.5,75.5,3.2,19.9,378.0,343.98,263.34
2018,7,18,7,30,759.0,80.0,3.2,20.6,429.0,401.8,312.07
2018,7,18,7,45,782.5,83.5,3.15,21.25,479.0,457.25,357.52
2018,7,18,8,0,806.0,87.0,3.1,21.9,529.0,513.99,402.37
2018,7,18,8,15,824.5,89.0,3.15,22.7,576.5,567.34,443.17
2018,7,18,8,30,843.0,91.0,3.2,23.5,624.0,620.26,482.32
2018,7,18,8,45,857.0,93.5,3.2,24.3,668.5,670.97,518.39
2018,7,18,9,0,871.0,96.0,3.2,25.1,713.0,720.95,551.25
2018,7,18,9,15,879.0,99.5,3.3,25.8,752.0,766.44,580.56
2018,7,18,9,30,887.0,103.0,3.4,26.5,791.0,810.23,608.28
2018,7,18,9,45,889.5,108.0,3.5,27.2,824.0,849.08,632.25
2018,7,18,10,0,892.0,113.0,3.6,27.9,857.0,885.45,654.3
2018,7,18,10,15,885.0,122.5,3.7,28.4,881.5,915.3,672.33
2018,7,18,10,30,878.0,132.0,3.8,28.9,906.0,941.86,688.13
2018,7,18,10,45,841.5,158.5,3.85,29.4,915.0,959.37,697.67
2018,7,18,11,0,805.0,185.0,3.9,29.9,924.0,968.17,701.6
2018,7,18,11,15,825.5,176.0,4.0,30.15,944.0,992.32,716.67
2018,7,18,11,30,846.0,167.0,4.1,30.4,964.0,1013.97,730.02
2018,7,18,11,45,759.0,223.5,4.15,30.7,942.5,996.57,717.74
2018,7,18,12,0,672.0,280.0,4.2,31.0,921.0,971.1,700.16
2018,7,18,12,15,632.0,307.5,4.35,31.0,910.5,959.59,692.11
2018,7,18,12,30,592.0,335.0,4.5,31.0,900.0,945.86,682.47
2018,7,18,12,45,581.5,334.5,4.6,31.0,885.5,931.17,673.3
2018,7,18,13,0,571.0,334.0,4.7,31.0,871.0,914.32,662.79
2018,7,18,13,15,619.0,301.0,4.8,30.85,875.0,919.81,669.65
2018,7,18,13,30,667.0,268.0,4.9,30.7,879.0,921.82,674.09
2018,7,18,13,45,709.0,235.5,5.0,30.5,871.0,914.22,671.37
2018,7,18,14,0,751.0,203.0,5.1,30.3,863.0,902.02,665.08
2018,7,18,14,15,759.5,190.5,5.15,30.0,839.0,875.84,649.28
2018,7,18,14,30,768.0,178.0,5.2,29.7,815.0,844.7,630.04
2018,7,18,14,45,739.0,180.5,5.3,29.35,772.5,799.14,600.94
2018,7,18,15,0,710.0,183.0,5.4,29.0,730.0,751.3,569.48
2018,7,18,15,15,753.5,154.0,5.4,29.0,707.5,725.88,552.99
2018,7,18,15,30,797.0,125.0,5.4,29.0,685.0,694.61,531.73
2018,7,18,15,45,805.0,113.5,5.55,28.0,648.0,652.68,503.78
2018,7,18,16,0,813.0,102.0,5.7,27.0,611.0,608.21,472.81
2018,7,18,16,15,798.5,98.5,5.8,26.35,565.5,556.65,434.15
2018,7,18,16,30,784.0,95.0,5.9,25.7,520.0,505.01,394.11
2018,7,18,16,45,763.0,89.5,6.0,25.0,470.5,448.49,349.02
2018,7,18,17,0,742.0,84.0,6.1,24.3,421.0,393.08,303.28
2018,7,18,17,15,708.0,80.0,6.05,23.4,370.0,334.91,254.23
2018,7,18,17,30,674.0,76.0,6.0,22.5,319.0,280.53,207.12
2018,7,18,17,45,627.5,70.0,6.0,21.6,268.5,224.33,158.46
2018,7,18,18,0,581.0,64.0,6.0,20.7,218.0,173.03,114.32
2018,7,18,18,15,511.5,56.5,5.8,19.9,171.0,122.23,73.5
2018,7,18,18,30,442.0,49.0,5.6,19.1,124.0,79.32,42.86
2018,7,18,18,45,336.0,39.0,5.4,18.35,85.0,41.05,21.57
2018,7,18,19,0,230.0,29.0,5.2,17.6,46.0,22.79,9.46
2018,7,18,19,15,122.0,15.5,5.05,17.15,24.0,15.24,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.7,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,16.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,13.15,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,13.3,4.0,0.0,0.0
2018,7,19,5,15,133.5,17.0,4.4,13.85,26.5,16.71,0.0
2018,7,19,5,30,240.0,30.0,4.6,14.4,49.0,24.49,12.09
2018,7,19,5,45,338.5,40.5,4.8,15.0,88.0,44.94,24.02
2018,7,19,6,0,437.0,51.0,5.0,15.6,127.0,83.89,47.06
2018,7,19,6,15,501.0,59.0,4.95,16.25,173.5,126.67,78.84
2018,7,19,6,30,565.0,67.0,4.9,16.9,220.0,176.73,120.11
2018,7,19,6,45,606.5,74.5,4.85,17.55,269.5,227.6,164.74
2018,7,19,7,0,648.0,82.0,4.8,18.2,319.0,282.84,213.29
2018,7,19,7,15,679.0,88.0,4.65,18.95,369.5,336.87,260.37
2018,7,19,7,30,710.0,94.0,4.5,19.7,420.0,393.6,308.39
2018,7,19,7,45,731.5,100.5,4.4,20.4,469.5,448.79,353.87
2018,7,19,8,0,753.0,107.0,4.3,21.1,519.0,505.17,398.67
2018,7,19,8,15,771.5,111.5,4.15,21.95,566.5,558.99,439.76
2018,7,19,8,30,790.0,116.0,4.0,22.8,614.0,612.72,479.32
2018,7,19,8,45,803.5,120.5,3.9,23.65,658.0,663.17,515.17
2018,7,19,9,0,817.0,125.0,3.8,24.5,702.0,712.99,549.24
2018,7,19,9,15,836.5,123.5,3.7,25.35,743.5,760.32,579.1
2018,7,19,9,30,856.0,122.0,3.6,26.2,785.0,804.5,606.07
2018,7,19,9,45,875.0,119.0,3.5,27.05,822.5,847.86,631.88
2018,7,19,10,0,894.0,116.0,3.4,27.9,860.0,889.88,656.2
2018,7,19,10,15,900.5,117.0,3.4,28.65,888.5,923.23,675.16
2018,7,19,10,30,907.0,118.0,3.4,29.4,917.0,954.02,692.26
2018,7,19,10,45,911.5,119.0,3.4,30.2,938.5,980.21,706.08
2018,7,19,11,0,916.0,120.0,3.4,31.0,960.0,1003.46,717.92
2018,7,19,11,15,919.5,120.5,3.45,31.6,975.0,1022.16,727.76
2018,7,19,11,30,923.0,121.0,3.5,32.2,990.0,1037.67,735.64
2018,7,19,11,45,925.0,121.5,3.6,32.85,998.0,1048.41,740.79
2018,7,19,12,0,927.0,122.0,3.7,33.5,1006.0,1055.81,743.93
2018,7,19,12,15,917.5,128.5,3.85,33.85,1003.0,1054.35,742.9
2018,7,19,12,30,908.0,135.0,4.0,34.2,1000.0,1049.52,739.87
2018,7,19,12,45,889.5,144.5,4.15,34.55,986.5,1035.45,731.09
2018,7,19,13,0,871.0,154.0,4.3,34.9,973.0,1018.37,720.48
2018,7,19,13,15,856.0,160.5,4.5,34.85,954.5,1004.57,713.44
2018,7,19,13,30,841.0,167.0,4.7,34.8,936.0,982.39,700.93
2018,7,19,13,45,861.5,150.5,4.9,34.75,922.0,962.69,690.33
2018,7,19,14,0,882.0,134.0,5.1,34.7,908.0,944.58,680.87
2018,7,19,14,15,854.0,142.0,5.25,34.15,871.5,907.94,660.05
2018,7,19,14,30,826.0,150.0,5.4,33.6,835.0,866.05,635.36
2018,7,19,14,45,815.5,146.5,5.55,33.05,799.0,825.98,611.43
2018,7,19,15,0,805.0,143.0,5.7,32.5,763.0,784.19,585.8
2018,7,19,15,15,809.0,134.5,5.7,32.5,729.5,746.7,560.88
2018,7,19,15,30,813.0,126.0,5.7,32.5,696.0,706.75,533.84
2018,7,19,15,45,797.0,122.5,5.8,30.75,651.5,656.28,501.17
2018,7,19,16,0,781.0,119.0,5.9,29.0,607.0,605.41,466.82
2018,7,19,16,15,758.0,115.5,5.8,27.9,558.5,550.21,426.14
2018,7,19,16,30,735.0,112.0,5.7,26.8,510.0,495.88,384.82
2018,7,19,16,45,710.5,106.0,5.6,25.7,460.0,439.46,340.56
2018,7,19,17,0,686.0,100.0,5.5,24.6,410.0,384.6,296.05
2018,7,19,17,15,657.0,93.0,5.3,23.75,360.5,328.94,249.31
2018,7,19,17,30,628.0,86.0,5.1,22.9,311.0,275.84,203.6
2018,7,19,17,45,587.0,77.5,4.95,22.05,262.0,221.07,156.46
2018,7,19,18,0,546.0,69.0,4.8,21.2,213.0,170.65,113.29
2018,7,19,18,15,483.5,59.5,4.65,20.6,167.0,120.86,73.27
2018,7,19,18,30,421.0,50.0,4.5,20.0,121.0,78.2,42.62
2018,7,19,18,45,329.0,39.0,4.3,19.35,83.0,40.57,21.35
2018,7,19,19,0,237.0,28.0,4.1,18.7,45.0,22.94,8.97
2018,7,19,19,15,126.5,15.0,4.05,18.35,23.5,14.74,0.0
2018,7,19,19,30,16.0,2.0,4.0,18.0,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.65,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,13.3,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,20,5,15,66.0,16.5,2.85,14.15,21.0,16.22,0.0
2018,7,20,5,30,120.0,30.0,3.0,14.8,39.0,24.88,11.84
2018,7,20,5,45,157.0,45.0,3.15,15.45,66.0,43.53,26.71
2018,7,20,6,0,194.0,60.0,3.3,16.1,93.0,70.89,45.8
2018,7,20,6,15,227.0,77.5,3.3,16.75,129.0,104.15,71.75
2018,7,20,6,30,260.0,95.0,3.3,17.4,165.0,141.28,102.29
2018,7,20,6,45,353.0,110.0,3.3,18.05,226.0,195.28,145.45
2018,7,20,7,0,446.0,125.0,3.3,18.7,287.0,259.8,197.95
2018,7,20,7,15,488.5,134.5,3.25,19.45,337.0,310.59,240.38
2018,7,20,7,30,531.0,144.0,3.2,20.2,387.0,365.53,285.35
2018,7,20,7,45,559.5,152.5,3.15,20.9,434.5,416.78,326.53
2018,7,20,8,0,588.0,161.0,3.1,21.6,482.0,471.68,369.27
2018,7,20,8,15,613.5,166.5,3.1,22.45,528.0,522.41,407.55
2018,7,20,8,30,639.0,172.0,3.1,23.3,574.0,574.47,445.66
2018,7,20,8,45,660.5,175.5,3.15,24.15,617.0,622.89,480.2
2018,7,20,9,0,682.0,179.0,3.2,25.0,660.0,671.69,514.07
2018,7,20,9,15,713.0,173.5,3.2,25.8,701.5,718.64,546.05
2018,7,20,9,30,744.0,168.0,3.2,26.6,743.0,766.01,576.92
2018,7,20,9,45,777.0,157.0,3.25,27.4,781.0,808.05,602.88
2018,7,20,10,0,810.0,146.0,3.3,28.2,819.0,851.24,629.24
2018,7,20,10,15,817.0,147.5,3.4,28.9,846.0,883.51,648.45
2018,7,20,10,30,824.0,149.0,3.5,29.6,873.0,913.49,666.05
2018,7,20,10,45,829.5,149.0,3.6,30.25,893.5,938.07,680.15
2018,7,20,11,0,835.0,149.0,3.7,30.9,914.0,954.94,689.2
2018,7,20,11,15,838.5,149.5,3.8,31.35,928.0,972.36,699.26
2018,7,20,11,30,842.0,150.0,3.9,31.8,942.0,986.87,707.46
2018,7,20,11,45,844.0,149.5,4.05,32.25,948.5,995.9,712.5
2018,7,20,12,0,846.0,149.0,4.2,32.7,955.0,1001.87,715.69
2018,7,20,12,15,850.5,145.0,4.35,32.9,955.0,1003.76,717.07
2018,7,20,12,30,855.0,141.0,4.5,33.1,955.0,1002.51,716.53
2018,7,20,12,45,859.5,136.0,4.6,33.25,948.5,997.07,713.29
2018,7,20,13,0,864.0,131.0,4.7,33.4,942.0,988.4,708.06
2018,7,20,13,15,860.5,130.0,4.8,33.35,927.0,972.75,699.12
2018,7,20,13,30,857.0,129.0,4.9,33.3,912.0,954.12,688.42
2018,7,20,13,45,851.5,127.5,5.0,33.2,890.0,930.22,674.37
2018,7,20,14,0,846.0,126.0,5.1,33.1,868.0,903.63,658.46
2018,7,20,14,15,839.0,124.0,5.15,32.8,839.5,872.65,639.72
2018,7,20,14,30,832.0,122.0,5.2,32.5,811.0,839.34,619.25
2018,7,20,14,45,822.5,120.0,5.3,32.2,777.0,801.83,595.91
2018,7,20,15,0,813.0,118.0,5.4,31.9,743.0,764.84,572.62
2018,7,20,15,15,801.0,115.5,5.4,31.9,704.5,721.2,543.24
2018,7,20,15,30,789.0,113.0,5.4,31.9,666.0,676.39,512.75
2018,7,20,15,45,773.0,110.0,5.45,30.75,622.5,627.5,479.73
2018,7,20,16,0,757.0,107.0,5.5,29.6,579.0,578.26,445.13
2018,7,20,16,15,736.0,103.5,5.45,28.85,532.5,525.61,405.86
2018,7,20,16,30,715.0,100.0,5.4,28.1,486.0,473.62,365.9
2018,7,20,16,45,688.5,95.5,5.4,27.35,437.5,418.38,322.32
2018,7,20,17,0,662.0,91.0,5.4,26.6,389.0,365.38,279.16
2018,7,20,17,15,626.0,85.5,5.3,25.7,340.0,310.02,233.18
2018,7,20,17,30,590.0,80.0,5.2,24.8,291.0,257.99,188.93
2018,7,20,17,45,541.5,73.5,5.15,23.9,243.5,205.44,144.3
2018,7,20,18,0,493.0,67.0,5.1,23.0,196.0,158.08,104.41
2018,7,20,18,15,426.0,58.0,5.0,22.2,152.5,111.18,67.38
2018,7,20,18,30,359.0,49.0,4.9,21.4,109.0,71.9,39.63
2018,7,20,18,45,268.5,37.5,4.8,20.6,74.0,36.8,19.34
2018,7,20,19,0,178.0,26.0,4.7,19.8,39.0,20.34,6.68
2018,7,20,19,15,94.5,14.0,4.65,19.4,20.5,13.76,0.0
2018,7,20,19,30,11.0,2.0,4.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.6,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,18.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,17.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,15.7,2.0,0.0,0.0
2018,7,21,5,15,86.5,15.0,3.0,16.15,21.0,14.74,0.0
2018,7,21,5,30,162.0,28.0,3.1,16.6,40.0,21.91,9.11
2018,7,21,5,45,248.5,41.0,3.2,17.05,75.5,41.02,22.79
2018,7,21,6,0,335.0,54.0,3.3,17.5,111.0,76.12,44.39
2018,7,21,6,15,400.5,64.0,3.3,18.15,154.5,115.29,73.03
2018,7,21,6,30,466.0,74.0,3.3,18.8,198.0,162.5,111.03
2018,7,21,6,45,514.0,81.5,3.25,19.45,245.0,209.47,151.08
2018,7,21,7,0,562.0,89.0,3.2,20.1,292.0,261.6,195.73
2018,7,21,7,15,597.0,94.5,3.25,20.8,340.0,311.95,238.89
2018,7,21,7,30,632.0,100.0,3.3,21.5,388.0,365.52,283.72
2018,7,21,7,45,658.5,105.0,3.35,22.2,435.5,417.55,326.25
2018,7,21,8,0,685.0,110.0,3.4,22.9,483.0,471.39,368.89
2018,7,21,8,15,706.0,114.0,3.45,23.6,528.5,522.59,408.29
2018,7,21,8,30,727.0,118.0,3.5,24.3,574.0,574.53,447.05
2018,7,21,8,45,743.0,121.5,3.55,25.0,616.5,622.86,482.04
2018,7,21,9,0,759.0,125.0,3.6,25.7,659.0,670.89,515.87
2018,7,21,9,15,765.0,131.0,3.7,26.3,695.5,713.41,544.16
