Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,9,30,771.0,137.0,3.8,26.9,732.0,754.36,570.73
2018,7,21,9,45,745.0,156.5,3.9,27.5,752.5,780.85,586.93
2018,7,21,10,0,719.0,176.0,4.0,28.1,773.0,805.23,601.66
2018,7,21,10,15,578.5,258.5,4.1,28.55,749.5,786.19,584.56
2018,7,21,10,30,438.0,341.0,4.2,29.0,726.0,756.13,558.26
2018,7,21,10,45,590.0,266.0,4.3,29.45,798.0,835.23,616.28
2018,7,21,11,0,742.0,191.0,4.4,29.9,870.0,913.61,669.1
2018,7,21,11,15,754.5,185.5,4.5,30.15,885.0,932.6,680.55
2018,7,21,11,30,767.0,180.0,4.6,30.4,900.0,949.14,690.81
2018,7,21,11,45,790.5,169.0,4.7,30.7,916.5,968.39,702.85
2018,7,21,12,0,814.0,158.0,4.8,31.0,933.0,984.91,713.31
2018,7,21,12,15,821.0,153.5,4.9,31.1,935.0,988.65,716.08
2018,7,21,12,30,828.0,149.0,5.0,31.2,937.0,983.49,713.18
2018,7,21,12,45,836.5,142.0,5.1,31.3,932.5,980.2,711.65
2018,7,21,13,0,845.0,135.0,5.2,31.4,928.0,973.68,708.06
2018,7,21,13,15,842.0,134.0,5.25,31.3,913.5,958.76,699.22
2018,7,21,13,30,839.0,133.0,5.3,31.2,899.0,940.91,688.51
2018,7,21,13,45,835.0,131.0,5.4,31.1,878.0,918.26,674.9
2018,7,21,14,0,831.0,129.0,5.5,31.0,857.0,892.9,659.4
2018,7,21,14,15,825.0,127.0,5.5,30.75,829.5,863.18,640.71
2018,7,21,14,30,819.0,125.0,5.5,30.5,802.0,831.13,620.31
2018,7,21,14,45,810.5,122.5,5.55,30.25,769.0,797.08,598.61
2018,7,21,15,0,802.0,120.0,5.6,30.0,736.0,758.08,573.2
2018,7,21,15,15,790.0,117.5,5.6,30.0,697.5,714.83,543.73
2018,7,21,15,30,778.0,115.0,5.6,30.0,659.0,670.44,513.16
2018,7,21,15,45,764.0,111.0,5.65,29.15,616.5,622.29,479.55
2018,7,21,16,0,750.0,107.0,5.7,28.3,574.0,573.65,444.51
2018,7,21,16,15,732.5,102.5,5.7,27.65,528.5,522.27,405.83
2018,7,21,16,30,715.0,98.0,5.7,27.0,483.0,471.24,366.21
2018,7,21,16,45,690.5,93.5,5.7,26.35,435.5,416.91,322.85
2018,7,21,17,0,666.0,89.0,5.7,25.7,388.0,364.62,279.79
2018,7,21,17,15,631.5,84.0,5.55,24.9,339.5,310.07,233.99
2018,7,21,17,30,597.0,79.0,5.4,24.1,291.0,258.67,189.85
2018,7,21,17,45,550.0,72.0,5.3,23.25,243.5,205.63,144.52
2018,7,21,18,0,503.0,65.0,5.2,22.4,196.0,157.6,103.83
2018,7,21,18,15,436.0,56.5,5.05,21.7,152.5,110.66,66.65
2018,7,21,18,30,369.0,48.0,4.9,21.0,109.0,71.34,38.93
2018,7,21,18,45,276.0,36.5,4.75,20.25,73.5,36.22,18.92
2018,7,21,19,0,183.0,25.0,4.6,19.5,38.0,19.55,5.56
2018,7,21,19,15,97.0,13.5,4.5,19.1,20.0,13.27,0.0
2018,7,21,19,30,11.0,2.0,4.4,18.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,18.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,3.0,15.55,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,7,22,5,15,109.0,14.5,3.1,16.15,22.0,14.25,0.0
2018,7,22,5,30,205.0,27.0,3.2,16.6,42.0,21.13,7.98
2018,7,22,5,45,301.0,37.0,3.3,17.1,78.0,39.0,20.32
2018,7,22,6,0,397.0,47.0,3.4,17.6,114.0,74.84,40.99
2018,7,22,6,15,381.0,61.0,3.35,18.15,143.0,109.25,68.87
2018,7,22,6,30,365.0,75.0,3.3,18.7,172.0,142.3,98.4
2018,7,22,6,45,455.0,80.5,3.3,19.25,227.0,193.0,139.65
2018,7,22,7,0,545.0,86.0,3.3,19.8,282.0,252.82,189.33
2018,7,22,7,15,604.5,88.0,3.35,20.45,336.5,307.67,235.8
2018,7,22,7,30,664.0,90.0,3.4,21.1,391.0,368.36,286.28
2018,7,22,7,45,702.0,91.0,3.45,21.75,442.0,424.03,331.97
2018,7,22,8,0,740.0,92.0,3.5,22.4,493.0,481.86,378.08
2018,7,22,8,15,759.5,95.5,3.55,23.05,539.5,534.21,418.65
2018,7,22,8,30,779.0,99.0,3.6,23.7,586.0,587.02,458.32
2018,7,22,8,45,794.0,101.5,3.65,24.35,629.0,636.0,494.03
2018,7,22,9,0,809.0,104.0,3.7,25.0,672.0,684.48,527.66
2018,7,22,9,15,820.0,106.5,3.75,25.55,710.5,727.39,555.86
2018,7,22,9,30,831.0,109.0,3.8,26.1,749.0,770.45,583.79
2018,7,22,9,45,839.5,111.0,3.9,26.65,782.5,809.4,608.69
2018,7,22,10,0,848.0,113.0,4.0,27.2,816.0,846.42,632.02
2018,7,22,10,15,854.0,115.0,4.05,27.55,843.5,879.09,652.47
2018,7,22,10,30,860.0,117.0,4.1,27.9,871.0,909.32,671.18
2018,7,22,10,45,863.5,119.0,4.2,28.25,892.0,934.62,686.77
2018,7,22,11,0,867.0,121.0,4.3,28.6,913.0,957.08,700.48
2018,7,22,11,15,869.5,122.0,4.4,28.75,927.0,974.61,711.53
2018,7,22,11,30,872.0,123.0,4.5,28.9,941.0,989.08,720.67
2018,7,22,11,45,873.0,123.5,4.55,29.1,948.0,998.43,726.14
2018,7,22,12,0,874.0,124.0,4.6,29.3,955.0,1004.6,729.64
2018,7,22,12,15,877.0,122.5,4.7,29.45,956.0,1007.53,731.69
2018,7,22,12,30,880.0,121.0,4.8,29.6,957.0,1007.22,731.91
2018,7,22,12,45,882.5,118.0,4.9,29.7,950.5,1001.62,728.91
2018,7,22,13,0,885.0,115.0,5.0,29.8,944.0,992.74,723.85
2018,7,22,13,15,881.5,114.0,5.1,29.75,929.0,976.79,714.62
2018,7,22,13,30,878.0,113.0,5.2,29.7,914.0,957.78,703.39
2018,7,22,13,45,873.5,111.5,5.3,29.6,892.0,934.36,689.31
2018,7,22,14,0,869.0,110.0,5.4,29.5,870.0,908.13,673.25
2018,7,22,14,15,862.0,109.0,5.45,29.15,842.0,877.5,654.49
2018,7,22,14,30,855.0,108.0,5.5,28.8,814.0,844.48,633.9
2018,7,22,14,45,846.5,106.0,5.6,28.5,780.0,806.99,610.08
2018,7,22,15,0,838.0,104.0,5.7,28.2,746.0,767.56,584.56
2018,7,22,15,15,826.5,101.5,5.7,28.2,707.0,723.65,554.43
2018,7,22,15,30,815.0,99.0,5.7,28.2,668.0,678.46,523.08
2018,7,22,15,45,800.0,97.0,5.75,27.05,625.0,631.46,491.31
2018,7,22,16,0,785.0,95.0,5.8,25.9,582.0,582.61,456.22
2018,7,22,16,15,765.0,92.0,5.8,25.35,535.5,529.67,415.68
2018,7,22,16,30,745.0,89.0,5.8,24.8,489.0,477.24,374.33
2018,7,22,16,45,719.5,85.0,5.75,24.2,440.5,422.04,329.61
2018,7,22,17,0,694.0,81.0,5.7,23.6,392.0,368.46,284.89
2018,7,22,17,15,660.0,76.5,5.6,23.05,343.0,312.36,237.08
2018,7,22,17,30,626.0,72.0,5.5,22.5,294.0,260.08,191.48
2018,7,22,17,45,579.0,66.0,5.45,21.9,246.0,206.44,144.97
2018,7,22,18,0,532.0,60.0,5.4,21.3,198.0,157.79,103.25
2018,7,22,18,15,465.0,52.5,5.25,20.8,154.0,110.22,65.29
2018,7,22,18,30,398.0,45.0,5.1,20.3,110.0,70.27,37.17
2018,7,22,18,45,301.0,34.5,5.0,19.75,74.0,34.47,17.36
2018,7,22,19,0,204.0,24.0,4.9,19.2,38.0,19.22,4.6
2018,7,22,19,15,108.5,13.0,4.85,18.9,20.0,12.78,0.0
2018,7,22,19,30,13.0,2.0,4.8,18.6,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,18.35,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.35,14.4,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.4,14.5,2.0,0.0,0.0
2018,7,23,5,15,137.0,13.5,3.45,15.0,22.5,13.27,0.0
2018,7,23,5,30,256.0,25.0,3.5,15.5,43.0,19.99,6.6
2018,7,23,5,45,356.0,33.5,3.6,16.05,80.5,36.61,17.71
2018,7,23,6,0,456.0,42.0,3.7,16.6,118.0,74.34,38.57
2018,7,23,6,15,521.5,48.5,3.75,17.25,163.5,116.76,69.25
2018,7,23,6,30,587.0,55.0,3.8,17.9,209.0,166.57,109.91
2018,7,23,6,45,632.0,60.0,3.8,18.55,258.0,217.02,153.97
2018,7,23,7,0,677.0,65.0,3.8,19.2,307.0,273.1,203.14
2018,7,23,7,15,709.5,68.5,3.8,19.95,357.0,326.6,249.96
2018,7,23,7,30,742.0,72.0,3.8,20.7,407.0,382.93,297.91
2018,7,23,7,45,766.0,75.5,3.8,21.5,456.5,437.83,343.32
2018,7,23,8,0,790.0,79.0,3.8,22.3,506.0,494.12,388.24
2018,7,23,8,15,808.5,81.5,3.85,23.15,553.0,547.0,429.12
2018,7,23,8,30,827.0,84.0,3.9,24.0,600.0,600.2,468.87
2018,7,23,8,45,841.0,86.0,3.9,24.85,643.5,649.88,504.63
2018,7,23,9,0,855.0,88.0,3.9,25.7,687.0,698.86,537.16
2018,7,23,9,15,867.0,89.0,3.95,26.4,726.5,744.37,566.71
2018,7,23,9,30,879.0,90.0,4.0,27.1,766.0,788.51,594.82
2018,7,23,9,45,889.5,90.5,4.05,27.8,801.0,829.3,620.19
2018,7,23,10,0,900.0,91.0,4.1,28.5,836.0,868.16,643.92
2018,7,23,10,15,906.5,92.0,4.15,29.05,864.0,901.82,664.26
2018,7,23,10,30,913.0,93.0,4.2,29.6,892.0,932.92,682.75
2018,7,23,10,45,917.5,94.0,4.25,30.1,914.0,959.39,698.21
2018,7,23,11,0,922.0,95.0,4.3,30.6,936.0,982.89,711.69
2018,7,23,11,15,924.5,96.0,4.35,30.95,951.0,1001.35,722.32
2018,7,23,11,30,927.0,97.0,4.4,31.3,966.0,1016.56,730.92
2018,7,23,11,45,928.0,98.0,4.45,31.6,973.5,1026.96,736.64
2018,7,23,12,0,929.0,99.0,4.5,31.9,981.0,1033.95,740.29
2018,7,23,12,15,926.5,101.0,4.65,31.85,980.5,1035.05,741.88
2018,7,23,12,30,924.0,103.0,4.8,31.8,980.0,1032.73,741.65
2018,7,23,12,45,919.0,105.5,4.95,31.8,972.0,1025.03,738.1
2018,7,23,13,0,914.0,108.0,5.1,31.8,964.0,1014.04,732.47
2018,7,23,13,15,911.5,107.5,5.2,31.45,949.5,999.19,725.01
2018,7,23,13,30,909.0,107.0,5.3,31.1,935.0,981.13,715.44
2018,7,23,13,45,905.5,105.5,5.45,30.75,913.5,958.0,702.77
2018,7,23,14,0,902.0,104.0,5.6,30.4,892.0,931.89,687.97
2018,7,23,14,15,897.0,102.5,5.65,30.05,864.0,901.61,669.6
2018,7,23,14,30,892.0,101.0,5.7,29.7,836.0,868.71,649.28
2018,7,23,14,45,885.0,98.5,5.75,29.35,802.0,830.68,625.18
2018,7,23,15,0,878.0,96.0,5.8,29.0,768.0,790.5,599.29
2018,7,23,15,15,867.5,94.0,5.8,29.0,728.5,746.26,569.17
2018,7,23,15,30,857.0,92.0,5.8,29.0,689.0,700.56,537.71
2018,7,23,15,45,843.5,89.5,5.7,28.15,645.0,651.14,503.89
2018,7,23,16,0,830.0,87.0,5.6,27.3,601.0,600.99,467.25
2018,7,23,16,15,809.5,84.5,5.5,26.6,553.0,546.75,426.11
2018,7,23,16,30,789.0,82.0,5.4,25.9,505.0,492.35,383.62
2018,7,23,16,45,753.0,80.0,5.3,25.25,451.5,432.02,335.24
2018,7,23,17,0,717.0,78.0,5.2,24.6,398.0,374.35,287.64
2018,7,23,17,15,688.0,73.0,5.1,23.9,349.0,319.17,240.79
2018,7,23,17,30,659.0,68.0,5.0,23.2,300.0,265.51,194.18
2018,7,23,17,45,621.0,62.0,4.9,22.55,253.0,212.27,147.7
2018,7,23,18,0,583.0,56.0,4.8,21.9,206.0,162.99,105.05
2018,7,23,18,15,510.5,49.5,4.7,21.25,159.5,112.83,65.31
2018,7,23,18,30,438.0,43.0,4.6,20.6,113.0,70.9,36.25
2018,7,23,18,45,328.5,34.0,4.5,20.0,76.0,34.15,16.88
2018,7,23,19,0,219.0,25.0,4.4,19.4,39.0,20.41,4.21
2018,7,23,19,15,117.5,13.5,4.4,18.95,20.5,13.27,0.0
2018,7,23,19,30,16.0,2.0,4.4,18.5,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.0,4.35,18.1,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,17.45,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,16.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.55,15.2,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,24,5,15,130.5,13.5,3.6,15.75,22.0,13.27,0.0
2018,7,24,5,30,244.0,25.0,3.6,16.2,42.0,20.15,5.83
2018,7,24,5,45,345.5,34.0,3.65,16.65,79.0,36.31,17.83
2018,7,24,6,0,447.0,43.0,3.7,17.1,116.0,73.92,38.58
2018,7,24,6,15,514.0,50.0,3.7,17.7,162.0,116.46,69.16
2018,7,24,6,30,581.0,57.0,3.7,18.3,208.0,166.59,109.87
2018,7,24,6,45,627.0,61.5,3.75,18.9,257.0,216.48,153.34
2018,7,24,7,0,673.0,66.0,3.8,19.5,306.0,272.11,202.08
2018,7,24,7,15,706.5,70.0,3.75,20.15,356.5,326.27,249.41
2018,7,24,7,30,740.0,74.0,3.7,20.8,407.0,383.39,297.97
2018,7,24,7,45,765.0,77.5,3.65,21.5,457.0,438.7,343.7
2018,7,24,8,0,790.0,81.0,3.6,22.2,507.0,495.5,389.02
2018,7,24,8,15,809.5,83.5,3.65,23.0,554.5,549.34,430.63
2018,7,24,8,30,829.0,86.0,3.7,23.8,602.0,602.88,470.66
2018,7,24,8,45,844.5,87.0,3.7,24.6,645.5,652.68,506.57
2018,7,24,9,0,860.0,88.0,3.7,25.4,689.0,701.9,539.35
2018,7,24,9,15,866.5,92.0,3.8,26.05,727.5,746.62,568.56
2018,7,24,9,30,873.0,96.0,3.9,26.7,766.0,789.53,596.11
2018,7,24,9,45,875.5,101.5,4.0,27.4,799.0,828.7,620.59
2018,7,24,10,0,878.0,107.0,4.1,28.1,832.0,865.41,643.13
2018,7,24,10,15,885.5,108.0,4.15,28.6,861.0,899.36,663.86
2018,7,24,10,30,893.0,109.0,4.2,29.1,890.0,930.84,682.8
2018,7,24,10,45,899.0,109.0,4.3,29.6,912.0,957.27,698.53
2018,7,24,11,0,905.0,109.0,4.4,30.1,934.0,980.84,712.37
2018,7,24,11,15,909.5,109.5,4.45,30.45,949.5,1000.48,723.81
2018,7,24,11,30,914.0,110.0,4.5,30.8,965.0,1016.97,733.26
2018,7,24,11,45,916.5,109.5,4.6,31.15,972.5,1027.21,739.02
2018,7,24,12,0,919.0,109.0,4.7,31.5,980.0,1034.11,742.69
2018,7,24,12,15,918.0,110.0,4.8,31.5,980.0,1035.67,744.46
2018,7,24,12,30,917.0,111.0,4.9,31.5,980.0,1033.82,744.17
2018,7,24,12,45,914.5,111.0,5.0,31.55,972.0,1026.09,740.0
2018,7,24,13,0,912.0,111.0,5.1,31.6,964.0,1015.03,733.76
2018,7,24,13,15,909.5,110.5,5.2,31.45,949.5,1000.18,725.7
2018,7,24,13,30,907.0,110.0,5.3,31.3,935.0,982.14,715.56
2018,7,24,13,45,903.0,108.5,5.4,31.15,913.0,958.56,701.7
2018,7,24,14,0,899.0,107.0,5.5,31.0,891.0,932.03,685.82
2018,7,24,14,15,894.0,105.5,5.55,30.7,863.5,901.81,667.44
2018,7,24,14,30,889.0,104.0,5.6,30.4,836.0,868.96,647.13
2018,7,24,14,45,881.0,102.0,5.65,30.05,801.5,830.68,622.98
2018,7,24,15,0,873.0,100.0,5.7,29.7,767.0,790.33,597.1
2018,7,24,15,15,862.0,97.5,5.7,29.7,727.0,745.36,566.59
2018,7,24,15,30,851.0,95.0,5.7,29.7,687.0,698.98,534.77
2018,7,24,15,45,838.0,92.5,5.75,28.5,643.5,650.1,502.46
2018,7,24,16,0,825.0,90.0,5.8,27.3,600.0,601.15,467.74
2018,7,24,16,15,808.5,86.5,5.75,26.7,553.0,547.69,427.1
2018,7,24,16,30,792.0,83.0,5.7,26.1,506.0,494.34,385.29
2018,7,24,16,45,769.5,79.0,5.7,25.45,456.5,438.05,340.03
2018,7,24,17,0,747.0,75.0,5.7,24.8,407.0,383.02,294.31
2018,7,24,17,15,715.5,70.5,5.55,24.2,356.5,325.8,245.51
2018,7,24,17,30,684.0,66.0,5.4,23.6,306.0,271.34,197.98
2018,7,24,17,45,639.5,61.0,5.3,22.95,256.5,215.14,149.17
2018,7,24,18,0,595.0,56.0,5.2,22.3,207.0,164.57,105.65
2018,7,24,18,15,528.0,48.5,5.05,21.7,160.5,113.54,65.02
2018,7,24,18,30,461.0,41.0,4.9,21.1,114.0,70.13,34.83
2018,7,24,18,45,356.0,32.5,4.75,20.5,77.0,32.76,15.6
2018,7,24,19,0,251.0,24.0,4.6,19.9,40.0,19.54,2.58
2018,7,24,19,15,133.5,13.5,4.6,19.55,21.0,13.27,0.0
2018,7,24,19,30,16.0,3.0,4.6,19.2,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.6,18.9,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,18.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,17.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,17.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,3.3,14.4,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,3.3,14.5,2.0,0.0,0.0
2018,7,25,5,15,167.5,12.5,3.3,15.0,22.5,12.29,0.0
2018,7,25,5,30,311.0,22.0,3.3,15.5,43.0,17.29,3.38
2018,7,25,5,45,414.0,29.5,3.3,16.0,82.0,33.1,14.46
2018,7,25,6,0,517.0,37.0,3.3,16.5,121.0,74.51,36.63
2018,7,25,6,15,581.0,42.5,3.25,17.35,168.0,118.88,68.32
2018,7,25,6,30,645.0,48.0,3.2,18.2,215.0,170.53,110.45
2018,7,25,6,45,686.5,52.5,3.15,19.05,265.0,222.69,156.1
2018,7,25,7,0,728.0,57.0,3.1,19.9,315.0,279.17,205.69
2018,7,25,7,15,757.5,61.0,3.05,21.1,366.0,334.88,253.9
2018,7,25,7,30,787.0,65.0,3.0,22.3,417.0,393.07,302.55
2018,7,25,7,45,808.0,68.0,2.95,23.5,466.5,448.71,347.51
2018,7,25,8,0,829.0,71.0,2.9,24.7,516.0,504.87,391.02
2018,7,25,8,15,845.0,73.5,2.95,25.75,563.5,558.39,431.31
2018,7,25,8,30,861.0,76.0,3.0,26.8,611.0,611.85,470.05
2018,7,25,8,45,873.5,79.0,3.0,27.8,655.5,663.19,505.77
2018,7,25,9,0,886.0,82.0,3.0,28.8,700.0,713.63,537.71
2018,7,25,9,15,892.5,85.5,3.05,29.85,739.0,758.95,565.41
2018,7,25,9,30,899.0,89.0,3.1,30.9,778.0,802.41,591.31
2018,7,25,9,45,903.0,93.0,3.1,31.9,811.5,842.25,614.15
2018,7,25,10,0,907.0,97.0,3.1,32.9,845.0,879.67,634.99
2018,7,25,10,15,912.5,99.0,3.2,33.8,873.5,913.77,654.23
2018,7,25,10,30,918.0,101.0,3.3,34.7,902.0,945.21,671.57
2018,7,25,10,45,922.0,101.5,3.35,35.6,923.5,970.88,684.77
2018,7,25,11,0,926.0,102.0,3.4,36.5,945.0,993.54,696.01
2018,7,25,11,15,928.0,104.0,3.55,37.05,960.0,1012.65,706.72
2018,7,25,11,30,930.0,106.0,3.7,37.6,975.0,1028.47,715.42
2018,7,25,11,45,931.0,106.0,3.85,38.2,982.0,1037.89,720.06
2018,7,25,12,0,932.0,106.0,4.0,38.8,989.0,1043.9,722.7
2018,7,25,12,15,922.5,113.0,4.15,38.8,986.5,1043.12,723.05
2018,7,25,12,30,913.0,120.0,4.3,38.8,984.0,1038.9,721.39
2018,7,25,12,45,923.0,112.0,4.5,38.85,979.5,1035.43,720.42
2018,7,25,13,0,933.0,104.0,4.7,38.9,975.0,1028.37,717.23
2018,7,25,13,15,929.5,103.5,4.9,38.6,959.5,1012.26,709.46
2018,7,25,13,30,926.0,103.0,5.1,38.3,944.0,992.91,700.2
2018,7,25,13,45,917.5,104.5,5.25,38.0,921.0,967.8,686.74
2018,7,25,14,0,909.0,106.0,5.4,37.7,898.0,939.88,671.32
2018,7,25,14,15,877.5,118.5,5.5,37.15,862.0,900.24,648.36
2018,7,25,14,30,846.0,131.0,5.6,36.6,826.0,859.39,624.25
2018,7,25,14,45,808.5,141.0,5.75,36.05,782.5,813.54,596.53
2018,7,25,15,0,771.0,151.0,5.9,35.5,739.0,764.34,565.91
2018,7,25,15,15,786.5,134.0,5.9,35.5,706.0,727.88,541.86
2018,7,25,15,30,802.0,117.0,5.9,35.5,673.0,688.03,515.15
2018,7,25,15,45,774.0,114.5,6.0,33.9,622.5,630.96,477.43
2018,7,25,16,0,746.0,112.0,6.1,32.3,572.0,574.63,438.78
2018,7,25,16,15,723.5,107.0,6.1,30.9,523.5,519.95,399.38
2018,7,25,16,30,701.0,102.0,6.1,29.5,475.0,465.72,358.84
2018,7,25,16,45,708.0,89.5,6.1,28.1,434.0,419.55,322.93
2018,7,25,17,0,715.0,77.0,6.1,26.7,393.0,371.25,283.61
2018,7,25,17,15,671.5,74.5,6.0,25.4,342.0,312.64,234.94
2018,7,25,17,30,628.0,72.0,5.9,24.1,291.0,258.81,189.09
2018,7,25,17,45,544.0,69.5,5.75,22.75,237.0,199.49,139.79
2018,7,25,18,0,460.0,67.0,5.6,21.4,183.0,149.34,98.97
2018,7,25,18,15,423.5,55.5,5.45,20.8,143.5,106.05,63.59
2018,7,25,18,30,387.0,44.0,5.3,20.2,104.0,66.98,35.17
2018,7,25,18,45,277.0,33.0,5.1,19.55,68.0,31.41,15.79
2018,7,25,19,0,167.0,22.0,4.9,18.9,32.0,17.23,0.34
2018,7,25,19,15,85.0,11.0,4.8,18.65,16.0,10.81,0.0
2018,7,25,19,30,3.0,0.0,4.7,18.4,0.0,0.0,0.0
2018,7,25,19,45,1.5,0.0,4.6,18.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.45,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.35,16.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,14.7,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,14.8,2.0,0.0,0.0
2018,7,26,5,15,110.0,13.5,3.4,15.15,20.0,13.27,0.0
2018,7,26,5,30,208.0,25.0,3.4,15.5,38.0,20.49,3.82
2018,7,26,5,45,312.0,35.0,3.35,15.9,74.5,35.57,18.24
2018,7,26,6,0,416.0,45.0,3.3,16.3,111.0,72.19,38.64
2018,7,26,6,15,485.0,53.0,3.25,17.05,157.0,114.08,68.55
2018,7,26,6,30,554.0,61.0,3.2,17.8,203.0,163.84,108.64
2018,7,26,6,45,600.0,68.0,3.2,18.55,252.5,214.64,152.53
2018,7,26,7,0,646.0,75.0,3.2,19.3,302.0,270.34,200.91
2018,7,26,7,15,679.5,80.0,3.15,20.2,352.5,324.23,247.47
2018,7,26,7,30,713.0,85.0,3.1,21.1,403.0,381.12,295.2
2018,7,26,7,45,736.5,89.5,3.05,22.0,452.0,436.14,340.02
2018,7,26,8,0,760.0,94.0,3.0,22.9,501.0,491.84,383.73
2018,7,26,8,15,778.0,98.5,3.05,23.75,548.5,545.51,424.66
2018,7,26,8,30,796.0,103.0,3.1,24.6,596.0,599.48,464.4
2018,7,26,8,45,809.0,107.5,3.15,25.45,640.0,650.15,500.44
2018,7,26,9,0,822.0,112.0,3.2,26.3,684.0,700.12,534.46
2018,7,26,9,15,825.0,119.0,3.25,27.1,721.5,744.23,562.44
2018,7,26,9,30,828.0,126.0,3.3,27.9,759.0,786.38,588.6
2018,7,26,9,45,825.0,136.0,3.35,28.7,791.0,824.53,611.64
2018,7,26,10,0,822.0,146.0,3.4,29.5,823.0,860.0,632.57
2018,7,26,10,15,829.0,148.0,3.55,30.05,851.0,893.35,653.06
2018,7,26,10,30,836.0,150.0,3.7,30.6,879.0,924.36,671.89
2018,7,26,10,45,840.0,152.5,3.8,31.2,900.5,950.58,687.07
2018,7,26,11,0,844.0,155.0,3.9,31.8,922.0,974.01,700.42
2018,7,26,11,15,849.0,155.5,4.1,32.0,937.5,993.46,712.94
2018,7,26,11,30,854.0,156.0,4.3,32.2,953.0,1004.11,719.84
2018,7,26,11,45,857.5,155.5,4.45,32.4,961.0,1014.84,726.66
2018,7,26,12,0,861.0,155.0,4.6,32.6,969.0,1022.45,731.55
2018,7,26,12,15,864.0,153.0,4.75,32.5,970.0,1024.9,734.16
2018,7,26,12,30,867.0,151.0,4.9,32.4,971.0,1024.13,735.27
2018,7,26,12,45,869.0,148.5,5.05,32.25,964.5,1018.64,733.54
2018,7,26,13,0,871.0,146.0,5.2,32.1,958.0,1009.9,729.77
2018,7,26,13,15,870.0,143.5,5.35,31.75,943.5,995.01,722.58
2018,7,26,13,30,869.0,141.0,5.5,31.4,929.0,977.0,713.31
2018,7,26,13,45,831.5,158.5,5.6,31.0,897.5,946.97,695.73
2018,7,26,14,0,794.0,176.0,5.7,30.6,866.0,910.51,673.65
2018,7,26,14,15,720.5,204.0,5.8,29.9,814.5,854.61,638.65
2018,7,26,14,30,647.0,232.0,5.9,29.2,763.0,797.42,600.82
2018,7,26,14,45,640.5,220.0,5.95,28.55,726.5,757.32,575.01
2018,7,26,15,0,634.0,208.0,6.0,27.9,690.0,715.74,547.5
2018,7,26,15,15,685.5,176.0,6.0,27.9,672.0,695.91,534.9
2018,7,26,15,30,737.0,144.0,6.0,27.9,654.0,669.93,517.28
2018,7,26,15,45,749.0,129.5,6.0,26.3,618.5,629.49,490.72
2018,7,26,16,0,761.0,115.0,6.0,24.7,583.0,586.33,460.97
2018,7,26,16,15,757.0,106.5,5.9,23.9,540.0,537.78,423.99
2018,7,26,16,30,753.0,98.0,5.8,23.1,497.0,488.21,384.97
2018,7,26,16,45,731.5,92.0,5.75,22.35,448.0,432.25,339.59
2018,7,26,17,0,710.0,86.0,5.7,21.6,399.0,376.79,293.2
2018,7,26,17,15,680.0,80.0,5.55,20.8,349.0,320.38,244.8
2018,7,26,17,30,650.0,74.0,5.4,20.0,299.0,266.62,197.54
2018,7,26,17,45,603.0,67.5,5.3,19.2,249.5,211.14,149.06
2018,7,26,18,0,556.0,61.0,5.2,18.4,200.0,160.69,105.47
2018,7,26,18,15,488.0,52.5,5.1,17.95,154.0,110.85,65.48
2018,7,26,18,30,420.0,44.0,5.0,17.5,108.0,68.79,35.98
2018,7,26,18,45,311.0,33.0,4.9,17.05,71.0,31.54,15.92
2018,7,26,19,0,202.0,22.0,4.8,16.6,34.0,17.79,0.0
2018,7,26,19,15,101.0,11.0,4.75,16.35,17.0,10.81,0.0
2018,7,26,19,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.9,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.15,13.2,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.2,13.3,1.0,0.0,0.0
2018,7,27,5,15,86.0,12.0,4.25,13.8,17.0,11.8,0.0
2018,7,27,5,30,162.0,23.0,4.3,14.3,33.0,18.04,1.43
2018,7,27,5,45,245.0,36.5,4.3,14.8,67.5,34.57,18.64
2018,7,27,6,0,328.0,50.0,4.3,15.3,102.0,69.03,39.54
2018,7,27,6,15,387.0,63.0,4.3,15.95,145.5,109.31,69.14
2018,7,27,6,30,446.0,76.0,4.3,16.6,189.0,156.33,107.31
2018,7,27,6,45,485.5,87.5,4.25,17.3,236.0,203.77,148.23
2018,7,27,7,0,525.0,99.0,4.2,18.0,283.0,256.55,193.92
2018,7,27,7,15,557.5,109.0,4.15,18.6,332.0,308.46,238.72
2018,7,27,7,30,590.0,119.0,4.1,19.2,381.0,363.44,285.09
2018,7,27,7,45,612.5,128.5,4.05,19.8,429.0,416.1,328.5
2018,7,27,8,0,635.0,138.0,4.0,20.4,477.0,470.26,371.77
2018,7,27,8,15,655.5,146.0,4.0,21.05,524.0,523.04,412.71
2018,7,27,8,30,676.0,154.0,4.0,21.7,571.0,576.62,453.01
2018,7,27,8,45,689.5,161.5,4.0,22.3,614.0,625.59,488.81
2018,7,27,9,0,703.0,169.0,4.0,22.9,657.0,674.18,523.37
2018,7,27,9,15,735.5,165.0,4.05,23.5,702.0,724.71,559.16
2018,7,27,9,30,768.0,161.0,4.1,24.1,747.0,774.37,592.58
2018,7,27,9,45,803.0,151.0,4.2,24.65,788.5,821.45,623.37
2018,7,27,10,0,838.0,141.0,4.3,25.2,830.0,868.31,653.63
2018,7,27,10,15,844.5,143.5,4.4,25.6,858.5,902.23,675.06
2018,7,27,10,30,851.0,146.0,4.5,26.0,887.0,933.74,694.81
2018,7,27,10,45,854.5,149.5,4.55,26.45,909.0,960.89,711.12
2018,7,27,11,0,858.0,153.0,4.6,26.9,931.0,985.18,725.63
2018,7,27,11,15,861.0,154.0,4.7,27.15,945.5,997.89,733.49
2018,7,27,11,30,864.0,155.0,4.8,27.4,960.0,1012.83,742.98
2018,7,27,11,45,864.5,156.0,4.85,27.65,967.0,1022.18,748.43
2018,7,27,12,0,865.0,157.0,4.9,27.9,974.0,1028.34,751.91
2018,7,27,12,15,878.5,149.0,5.0,27.95,978.5,1035.29,757.08
2018,7,27,12,30,892.0,141.0,5.1,28.0,983.0,1038.93,760.17
2018,7,27,12,45,909.0,128.5,5.2,28.1,980.5,1038.03,760.22
2018,7,27,13,0,926.0,116.0,5.3,28.2,978.0,1033.42,757.94
2018,7,27,13,15,922.0,116.0,5.4,28.1,962.5,1017.4,748.78
2018,7,27,13,30,918.0,116.0,5.5,28.0,947.0,998.16,737.54
2018,7,27,13,45,912.5,115.0,5.55,27.9,924.0,973.39,722.21
2018,7,27,14,0,907.0,114.0,5.6,27.8,901.0,945.69,704.88
2018,7,27,14,15,900.0,113.0,5.65,27.4,872.0,913.89,685.48
2018,7,27,14,30,893.0,112.0,5.7,27.0,843.0,879.55,664.15
2018,7,27,14,45,883.5,110.5,5.75,26.6,808.0,840.29,639.13
2018,7,27,15,0,874.0,109.0,5.8,26.2,773.0,799.05,612.39
2018,7,27,15,15,862.0,107.0,5.8,26.2,732.5,753.66,581.16
2018,7,27,15,30,850.0,105.0,5.8,26.2,692.0,706.93,548.65
2018,7,27,15,45,834.5,102.0,5.7,25.1,646.5,656.98,513.94
2018,7,27,16,0,819.0,99.0,5.6,24.0,601.0,604.96,475.96
2018,7,27,16,15,799.5,96.5,5.55,23.4,553.5,550.94,434.43
2018,7,27,16,30,780.0,94.0,5.5,22.8,506.0,497.33,391.94
2018,7,27,16,45,753.0,90.0,5.45,22.2,455.0,439.42,344.84
2018,7,27,17,0,726.0,86.0,5.4,21.6,404.0,382.56,297.19
2018,7,27,17,15,688.0,81.0,5.4,20.85,352.0,323.43,246.81
2018,7,27,17,30,650.0,76.0,5.4,20.1,300.0,267.8,198.28
2018,7,27,17,45,596.5,70.0,5.35,19.3,249.5,211.24,149.18
2018,7,27,18,0,543.0,64.0,5.3,18.5,199.0,160.45,105.68
2018,7,27,18,15,460.0,55.5,5.3,17.8,151.5,109.51,65.6
2018,7,27,18,30,377.0,47.0,5.3,17.1,104.0,68.1,37.11
2018,7,27,18,45,266.5,34.5,5.3,16.45,67.5,31.96,16.94
2018,7,27,19,0,156.0,22.0,5.3,15.8,31.0,17.34,0.0
2018,7,27,19,15,78.0,11.0,5.25,15.45,15.5,10.81,0.0
2018,7,27,19,30,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,28,5,15,29.0,8.5,2.5,12.65,10.0,8.36,0.0
2018,7,28,5,30,58.0,17.0,2.7,13.1,20.0,14.47,0.0
2018,7,28,5,45,111.0,36.5,2.85,13.5,50.5,33.23,19.54
2018,7,28,6,0,164.0,56.0,3.0,13.9,81.0,62.63,40.58
2018,7,28,6,15,215.0,76.5,2.95,14.6,122.5,99.09,68.4
2018,7,28,6,30,266.0,97.0,2.9,15.3,164.0,141.62,102.7
2018,7,28,6,45,311.0,115.5,2.8,15.95,211.0,186.72,140.29
2018,7,28,7,0,356.0,134.0,2.7,16.6,258.0,236.85,182.26
2018,7,28,7,15,393.0,149.0,2.7,17.25,306.0,286.68,223.9
2018,7,28,7,30,430.0,164.0,2.7,17.9,354.0,339.58,267.28
2018,7,28,7,45,461.0,175.5,2.65,18.55,401.5,389.81,307.63
2018,7,28,8,0,492.0,187.0,2.6,19.2,449.0,442.65,348.93
2018,7,28,8,15,517.0,197.0,2.6,19.8,495.0,492.97,387.36
2018,7,28,8,30,542.0,207.0,2.6,20.4,541.0,544.79,425.87
2018,7,28,8,45,562.5,216.0,2.6,21.05,585.0,593.86,461.23
2018,7,28,9,0,583.0,225.0,2.6,21.7,629.0,643.49,496.05
2018,7,28,9,15,593.0,235.5,2.65,22.35,667.0,687.09,525.76
2018,7,28,9,30,603.0,246.0,2.7,23.0,705.0,729.9,554.3
2018,7,28,9,45,607.5,256.5,2.75,23.65,737.0,768.42,579.16
2018,7,28,10,0,612.0,267.0,2.8,24.3,769.0,804.13,601.68
2018,7,28,10,15,624.0,270.5,2.95,25.0,798.0,837.87,623.34
2018,7,28,10,30,636.0,274.0,3.1,25.7,827.0,870.15,643.76
2018,7,28,10,45,647.0,275.5,3.2,26.4,850.0,897.86,660.65
2018,7,28,11,0,658.0,277.0,3.3,27.1,873.0,923.67,676.15
2018,7,28,11,15,664.5,278.5,3.45,27.6,889.0,943.04,688.1
2018,7,28,11,30,671.0,280.0,3.6,28.1,905.0,960.04,698.51
2018,7,28,11,45,675.5,280.0,3.7,28.6,913.0,971.06,704.72
2018,7,28,12,0,680.0,280.0,3.8,29.1,921.0,979.47,709.3
2018,7,28,12,15,703.0,265.5,3.9,29.4,928.5,989.06,715.57
2018,7,28,12,30,726.0,251.0,4.0,29.7,936.0,995.75,719.65
2018,7,28,12,45,754.5,231.0,4.1,29.95,937.5,999.12,721.84
2018,7,28,13,0,783.0,211.0,4.2,30.2,939.0,994.8,719.15
2018,7,28,13,15,780.0,209.0,4.3,30.1,924.5,983.26,712.89
2018,7,28,13,30,777.0,207.0,4.4,30.0,910.0,964.7,702.11
2018,7,28,13,45,772.0,204.0,4.55,29.95,888.0,940.51,687.72
2018,7,28,14,0,767.0,201.0,4.7,29.9,866.0,913.8,671.74
2018,7,28,14,15,760.5,197.5,4.8,29.5,838.0,882.85,653.62
2018,7,28,14,30,754.0,194.0,4.9,29.1,810.0,849.75,633.8
2018,7,28,14,45,740.0,190.0,5.0,28.75,773.0,808.02,607.56
2018,7,28,15,0,726.0,186.0,5.1,28.4,736.0,765.0,579.61
2018,7,28,15,15,714.5,180.0,5.1,28.4,697.0,720.8,548.54
2018,7,28,15,30,703.0,174.0,5.1,28.4,658.0,675.6,516.21
2018,7,28,15,45,693.0,164.5,5.15,27.2,615.0,627.11,483.44
2018,7,28,16,0,683.0,155.0,5.2,26.0,572.0,577.96,448.98
2018,7,28,16,15,665.0,144.0,5.15,25.35,523.0,522.36,407.27
2018,7,28,16,30,647.0,133.0,5.1,24.7,474.0,467.34,364.76
2018,7,28,16,45,621.5,123.5,5.05,24.0,424.0,411.16,320.13
2018,7,28,17,0,596.0,114.0,5.0,23.3,374.0,356.82,275.65
2018,7,28,17,15,565.5,105.5,4.95,22.4,327.0,303.79,231.28
2018,7,28,17,30,535.0,97.0,4.9,21.5,280.0,253.61,188.28
2018,7,28,17,45,485.5,85.5,4.85,20.6,230.5,199.05,141.99
2018,7,28,18,0,436.0,74.0,4.8,19.7,181.0,149.05,100.02
2018,7,28,18,15,367.0,61.5,4.7,19.05,137.0,102.2,63.2
2018,7,28,18,30,298.0,49.0,4.6,18.4,93.0,63.22,35.77
2018,7,28,18,45,210.0,34.5,4.5,17.7,60.0,30.09,16.0
2018,7,28,19,0,122.0,20.0,4.4,17.0,27.0,15.7,0.0
2018,7,28,19,15,61.0,10.0,4.4,16.6,13.5,9.83,0.0
2018,7,28,19,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,15.85,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,5,15,28.5,9.5,3.4,13.8,11.0,9.34,0.0
2018,7,29,5,30,57.0,19.0,3.4,14.1,22.0,16.07,0.0
2018,7,29,5,45,117.0,35.5,3.45,14.35,50.5,32.27,18.6
2018,7,29,6,0,177.0,52.0,3.5,14.6,79.0,59.84,37.69
2018,7,29,6,15,255.0,68.5,3.5,15.15,123.5,96.19,64.09
2018,7,29,6,30,333.0,85.0,3.5,15.7,168.0,142.56,100.62
2018,7,29,6,45,389.0,99.0,3.5,16.25,217.5,190.09,140.44
2018,7,29,7,0,445.0,113.0,3.5,16.8,267.0,243.82,185.96
2018,7,29,7,15,484.0,125.0,3.5,17.4,317.0,295.56,230.07
2018,7,29,7,30,523.0,137.0,3.5,18.0,367.0,351.17,276.53
2018,7,29,7,45,551.5,147.0,3.5,18.6,415.5,403.56,319.51
2018,7,29,8,0,580.0,157.0,3.5,19.2,464.0,458.17,363.05
2018,7,29,8,15,603.5,164.5,3.5,19.8,510.5,511.1,404.09
2018,7,29,8,30,627.0,172.0,3.5,20.4,557.0,563.65,443.72
2018,7,29,8,45,646.0,178.5,3.55,21.05,601.0,613.13,480.03
2018,7,29,9,0,665.0,185.0,3.6,21.7,645.0,662.83,515.58
2018,7,29,9,15,683.5,189.0,3.6,22.0,685.5,709.58,548.77
2018,7,29,9,30,702.0,193.0,3.6,22.3,726.0,755.95,581.03
2018,7,29,9,45,719.0,194.0,3.65,22.6,762.0,797.39,609.29
2018,7,29,10,0,736.0,195.0,3.7,22.9,798.0,837.78,635.76
2018,7,29,10,15,748.0,196.5,3.75,23.0,827.5,872.94,658.88
2018,7,29,10,30,760.0,198.0,3.8,23.1,857.0,906.27,680.67
2018,7,29,10,45,735.0,217.5,3.9,23.2,868.0,921.49,690.35
2018,7,29,11,0,710.0,237.0,4.0,23.3,879.0,932.93,697.68
2018,7,29,11,15,697.5,247.0,4.05,23.35,886.5,943.27,704.25
2018,7,29,11,30,685.0,257.0,4.1,23.4,894.0,950.59,708.87
2018,7,29,11,45,735.0,232.0,4.2,23.4,920.0,981.33,729.82
2018,7,29,12,0,785.0,207.0,4.3,23.4,946.0,1005.34,746.1
2018,7,29,12,15,727.0,241.0,4.35,23.45,925.5,988.06,734.42
2018,7,29,12,30,669.0,275.0,4.4,23.5,905.0,963.16,717.58
2018,7,29,12,45,641.5,288.5,4.5,23.55,888.5,945.27,705.29
2018,7,29,13,0,614.0,302.0,4.6,23.6,872.0,925.11,691.65
2018,7,29,13,15,582.5,312.5,4.65,23.5,846.0,895.96,671.86
2018,7,29,13,30,551.0,323.0,4.7,23.4,820.0,866.05,651.42
2018,7,29,13,45,459.0,347.0,4.8,23.35,754.0,792.32,598.76
2018,7,29,14,0,367.0,371.0,4.9,23.3,688.0,715.85,543.43
2018,7,29,14,15,295.0,375.0,4.9,23.0,624.5,645.46,492.35
2018,7,29,14,30,223.0,379.0,4.9,22.7,561.0,573.11,439.01
2018,7,29,14,45,190.0,363.5,4.95,22.4,514.0,522.05,401.97
2018,7,29,15,0,157.0,348.0,5.0,22.1,467.0,472.75,365.61
2018,7,29,15,15,259.5,307.0,5.0,22.1,491.0,504.37,392.89
2018,7,29,15,30,362.0,266.0,5.0,22.1,515.0,522.86,409.52
2018,7,29,15,45,298.5,262.0,5.0,21.55,458.0,459.98,361.62
2018,7,29,16,0,235.0,258.0,5.0,21.0,401.0,402.11,317.13
2018,7,29,16,15,281.5,226.0,5.0,20.55,383.5,383.71,304.23
2018,7,29,16,30,328.0,194.0,5.0,20.1,366.0,360.37,286.46
2018,7,29,16,45,344.5,171.0,5.0,19.65,335.5,327.02,259.6
2018,7,29,17,0,361.0,148.0,5.0,19.2,305.0,293.06,231.2
2018,7,29,17,15,426.5,120.0,4.95,18.65,282.0,267.44,207.69
2018,7,29,17,30,492.0,92.0,4.9,18.1,259.0,235.41,177.06
2018,7,29,17,45,498.0,77.5,4.85,17.55,222.5,193.55,138.67
2018,7,29,18,0,504.0,63.0,4.8,17.0,186.0,150.87,99.72
2018,7,29,18,15,425.5,54.0,4.7,16.6,141.0,102.39,61.45
2018,7,29,18,30,347.0,45.0,4.6,16.2,96.0,62.96,34.3
2018,7,29,18,45,238.5,32.0,4.5,15.75,61.0,27.83,14.28
2018,7,29,19,0,130.0,19.0,4.4,15.3,26.0,14.92,0.0
2018,7,29,19,15,65.0,9.5,4.35,15.15,13.0,9.34,0.0
2018,7,29,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,30,5,15,22.0,9.5,3.55,13.3,10.5,9.34,0.0
2018,7,30,5,30,44.0,19.0,3.6,13.7,21.0,16.06,0.0
2018,7,30,5,45,110.5,36.5,3.7,14.05,51.0,32.71,19.01
2018,7,30,6,0,177.0,54.0,3.8,14.4,81.0,61.29,38.93
2018,7,30,6,15,247.5,71.5,3.75,15.15,124.5,98.18,66.04
2018,7,30,6,30,318.0,89.0,3.7,15.9,168.0,143.14,101.57
2018,7,30,6,45,353.0,105.0,3.65,16.6,211.0,186.64,138.55
2018,7,30,7,0,388.0,121.0,3.6,17.3,254.0,234.0,178.97
2018,7,30,7,15,432.0,134.5,3.55,18.1,305.0,285.87,222.46
2018,7,30,7,30,476.0,148.0,3.5,18.9,356.0,342.21,268.8
2018,7,30,7,45,504.0,159.5,3.4,19.65,404.0,393.42,310.2
2018,7,30,8,0,532.0,171.0,3.3,20.4,452.0,446.88,352.14
2018,7,30,8,15,556.5,180.5,3.35,21.25,499.0,498.38,391.49
2018,7,30,8,30,581.0,190.0,3.4,22.1,546.0,551.26,430.74
2018,7,30,8,45,601.0,198.0,3.4,22.9,590.0,602.43,467.53
2018,7,30,9,0,621.0,206.0,3.4,23.7,634.0,652.44,502.51
2018,7,30,9,15,640.0,210.0,3.4,24.45,674.0,697.88,533.51
2018,7,30,9,30,659.0,214.0,3.4,25.2,714.0,743.08,563.62
2018,7,30,9,45,667.5,218.5,3.45,25.95,745.0,779.65,587.13
2018,7,30,10,0,676.0,223.0,3.5,26.7,776.0,814.75,609.24
2018,7,30,10,15,685.5,227.5,3.6,27.25,805.0,849.09,631.21
2018,7,30,10,30,695.0,232.0,3.7,27.8,834.0,881.66,651.38
2018,7,30,10,45,721.0,225.0,3.75,28.3,863.5,915.98,672.38
2018,7,30,11,0,747.0,218.0,3.8,28.8,893.0,948.73,692.16
2018,7,30,11,15,725.0,236.5,3.85,29.25,900.0,959.21,697.36
2018,7,30,11,30,703.0,255.0,3.9,29.7,907.0,966.23,700.54
2018,7,30,11,45,660.0,280.0,3.95,30.15,896.0,955.65,691.59
2018,7,30,12,0,617.0,305.0,4.0,30.6,885.0,941.58,679.95
2018,7,30,12,15,686.5,265.5,4.05,30.85,911.0,972.5,701.9
2018,7,30,12,30,756.0,226.0,4.1,31.1,937.0,999.9,719.1
2018,7,30,12,45,781.0,207.5,4.15,31.3,936.5,996.72,716.73
2018,7,30,13,0,806.0,189.0,4.2,31.5,936.0,994.97,715.61
2018,7,30,13,15,803.0,187.5,4.25,31.35,921.5,979.61,706.76
2018,7,30,13,30,800.0,186.0,4.3,31.2,907.0,961.37,696.15
2018,7,30,13,45,798.5,181.5,4.35,31.1,886.0,938.69,682.5
2018,7,30,14,0,797.0,177.0,4.4,31.0,865.0,913.24,667.02
2018,7,30,14,15,788.0,175.0,4.5,30.55,836.0,881.05,648.1
2018,7,30,14,30,779.0,173.0,4.6,30.1,807.0,846.76,627.49
2018,7,30,14,45,767.0,169.5,4.65,29.7,771.5,808.39,603.72
2018,7,30,15,0,755.0,166.0,4.7,29.3,736.0,766.47,577.15
2018,7,30,15,15,740.5,162.5,4.7,29.3,696.0,721.44,546.16
2018,7,30,15,30,726.0,159.0,4.7,29.3,656.0,675.58,513.52
2018,7,30,15,45,705.5,154.0,4.75,28.0,610.5,623.68,478.55
2018,7,30,16,0,685.0,149.0,4.8,26.7,565.0,572.02,442.47
2018,7,30,16,15,658.0,143.0,4.85,25.95,516.0,516.23,401.05
2018,7,30,16,30,631.0,137.0,4.9,25.2,467.0,461.87,359.42
2018,7,30,16,45,598.0,130.0,4.9,24.4,417.0,405.5,314.98
2018,7,30,17,0,565.0,123.0,4.9,23.6,367.0,351.78,271.36
2018,7,30,17,15,520.0,115.0,4.9,22.6,317.0,294.57,224.3
2018,7,30,17,30,475.0,107.0,4.9,21.6,267.0,243.17,181.12
2018,7,30,17,45,417.5,94.5,4.9,20.6,218.0,189.22,136.1
2018,7,30,18,0,360.0,82.0,4.9,19.6,169.0,141.63,96.93
2018,7,30,18,15,290.5,66.0,4.8,18.85,125.5,95.84,61.25
2018,7,30,18,30,221.0,50.0,4.7,18.1,82.0,58.07,34.39
2018,7,30,18,45,145.0,32.5,4.65,17.3,50.0,26.96,15.89
2018,7,30,19,0,69.0,15.0,4.6,16.5,18.0,11.63,0.0
2018,7,30,19,15,34.5,7.5,4.55,16.15,9.0,7.37,0.0
2018,7,30,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
