Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,45,573.0,36.5,1.0,24.95,138.0,178.16,116.66
2018,10,8,17,0,492.0,31.0,0.8,24.2,91.0,124.19,71.98
2018,10,8,17,15,331.5,22.5,0.9,23.3,54.5,65.85,22.93
2018,10,8,17,30,171.0,14.0,1.0,22.4,18.0,24.65,0.0
2018,10,8,17,45,85.5,7.0,1.1,21.55,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,129.5,10.5,1.05,12.85,17.5,16.07,0.0
2018,10,9,6,30,259.0,21.0,1.1,13.6,35.0,48.32,0.0
2018,10,9,6,45,390.0,29.5,1.1,14.3,76.0,96.6,54.7
2018,10,9,7,0,521.0,38.0,1.1,15.0,117.0,156.84,103.99
2018,10,9,7,15,592.5,43.0,1.0,15.65,165.0,211.27,151.6
2018,10,9,7,30,664.0,48.0,0.9,16.3,213.0,273.55,205.67
2018,10,9,7,45,709.5,52.0,0.8,16.95,262.0,331.62,255.76
2018,10,9,8,0,755.0,56.0,0.7,17.6,311.0,393.22,306.69
2018,10,9,8,15,785.5,59.0,0.6,18.3,358.5,449.57,351.43
2018,10,9,8,30,816.0,62.0,0.5,19.0,406.0,505.07,393.41
2018,10,9,8,45,837.5,64.0,0.45,19.7,449.5,556.88,431.15
2018,10,9,9,0,859.0,66.0,0.4,20.4,493.0,608.36,467.02
2018,10,9,9,15,874.5,68.0,0.45,21.15,532.0,655.22,499.37
2018,10,9,9,30,890.0,70.0,0.5,21.9,571.0,700.64,528.08
2018,10,9,9,45,901.5,71.0,0.55,22.65,603.5,740.3,552.39
2018,10,9,10,0,913.0,72.0,0.6,23.4,636.0,777.7,574.92
2018,10,9,10,15,921.5,72.5,0.8,24.2,662.0,809.69,595.92
2018,10,9,10,30,930.0,73.0,1.0,25.0,688.0,838.83,614.91
2018,10,9,10,45,936.0,74.0,1.15,25.8,707.0,863.41,630.07
2018,10,9,11,0,942.0,75.0,1.3,26.6,726.0,884.7,643.07
2018,10,9,11,15,945.0,75.5,1.5,27.0,737.0,899.43,653.49
2018,10,9,11,30,948.0,76.0,1.7,27.4,748.0,910.56,661.61
2018,10,9,11,45,906.0,94.0,1.85,27.75,738.0,898.31,654.15
2018,10,9,12,0,864.0,112.0,2.0,28.1,728.0,887.32,647.7
2018,10,9,12,15,842.5,119.5,2.2,28.25,716.5,874.01,640.65
2018,10,9,12,30,821.0,127.0,2.4,28.4,705.0,857.47,631.34
2018,10,9,12,45,838.0,118.0,2.6,28.55,698.5,852.79,629.87
2018,10,9,13,0,855.0,109.0,2.8,28.7,692.0,844.34,625.75
2018,10,9,13,15,855.5,104.5,3.05,28.6,673.0,823.51,614.15
2018,10,9,13,30,856.0,100.0,3.3,28.5,654.0,799.47,600.2
2018,10,9,13,45,877.5,89.0,3.55,28.45,635.5,777.23,587.16
2018,10,9,14,0,899.0,78.0,3.8,28.4,617.0,755.01,573.92
2018,10,9,14,15,885.5,76.0,4.0,28.0,581.5,713.67,547.46
2018,10,9,14,30,872.0,74.0,4.2,27.6,546.0,670.42,519.14
2018,10,9,14,45,853.5,72.0,4.45,27.25,505.0,622.34,485.01
2018,10,9,15,0,835.0,70.0,4.7,26.9,464.0,575.75,450.66
2018,10,9,15,15,810.5,67.5,4.7,26.9,419.0,521.91,408.41
2018,10,9,15,30,786.0,65.0,4.7,26.9,374.0,468.24,365.1
2018,10,9,15,45,748.0,61.5,4.9,25.45,325.0,407.94,317.6
2018,10,9,16,0,710.0,58.0,5.1,24.0,276.0,349.88,269.77
2018,10,9,16,15,654.0,53.5,5.05,23.0,226.5,287.19,216.19
2018,10,9,16,30,598.0,49.0,5.0,22.0,177.0,230.13,166.17
2018,10,9,16,45,508.0,42.0,4.9,21.0,130.5,167.34,112.7
2018,10,9,17,0,418.0,35.0,4.8,20.0,84.0,114.27,68.24
2018,10,9,17,15,268.0,24.5,4.7,19.15,50.0,58.78,17.5
2018,10,9,17,30,118.0,14.0,4.6,18.3,16.0,20.9,0.0
2018,10,9,17,45,59.0,7.0,4.5,17.45,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,10,6,15,81.0,11.5,0.95,11.7,15.5,14.81,0.0
2018,10,10,6,30,162.0,23.0,1.1,12.2,31.0,39.98,0.0
2018,10,10,6,45,284.5,34.5,1.2,12.7,69.0,84.61,49.39
2018,10,10,7,0,407.0,46.0,1.3,13.2,107.0,139.98,95.02
2018,10,10,7,15,486.5,54.0,1.25,13.6,153.5,193.91,141.7
2018,10,10,7,30,566.0,62.0,1.2,14.0,200.0,256.1,195.66
2018,10,10,7,45,617.0,67.5,1.2,14.35,248.5,312.66,245.2
2018,10,10,8,0,668.0,73.0,1.2,14.7,297.0,373.49,296.9
2018,10,10,8,15,705.0,77.0,1.05,15.3,344.0,429.79,342.66
2018,10,10,8,30,742.0,81.0,0.9,15.9,391.0,487.08,387.12
2018,10,10,8,45,769.5,83.0,0.8,16.45,434.5,539.35,426.22
2018,10,10,9,0,797.0,85.0,0.7,17.0,478.0,591.93,463.85
2018,10,10,9,15,819.5,85.0,0.75,17.6,517.0,638.99,497.59
2018,10,10,9,30,842.0,85.0,0.8,18.2,556.0,685.23,529.15
2018,10,10,9,45,861.0,84.5,0.8,18.8,590.0,723.65,553.04
2018,10,10,10,0,880.0,84.0,0.8,19.4,624.0,763.75,577.76
2018,10,10,10,15,888.5,85.0,0.85,20.0,649.5,795.32,597.07
2018,10,10,10,30,897.0,86.0,0.9,20.6,675.0,824.15,614.49
2018,10,10,10,45,902.0,87.0,0.95,21.25,693.0,847.17,627.9
2018,10,10,11,0,907.0,88.0,1.0,21.9,711.0,866.98,639.25
2018,10,10,11,15,909.5,88.0,1.05,22.35,721.0,880.21,646.87
2018,10,10,11,30,912.0,88.0,1.1,22.8,731.0,889.98,652.41
2018,10,10,11,45,912.0,89.0,1.15,23.2,733.5,895.16,655.24
2018,10,10,12,0,912.0,90.0,1.2,23.6,736.0,896.75,655.93
2018,10,10,12,15,910.0,89.5,1.3,23.8,730.0,891.37,653.47
2018,10,10,12,30,908.0,89.0,1.4,24.0,724.0,882.44,648.81
2018,10,10,12,45,902.5,89.0,1.5,24.15,710.5,867.62,640.45
2018,10,10,13,0,897.0,89.0,1.6,24.3,697.0,849.48,629.92
2018,10,10,13,15,890.5,87.5,1.75,24.3,675.5,825.66,616.4
2018,10,10,13,30,884.0,86.0,1.9,24.3,654.0,798.82,600.63
2018,10,10,13,45,874.0,85.0,2.05,24.3,626.0,767.0,581.15
2018,10,10,14,0,864.0,84.0,2.2,24.3,598.0,732.68,559.59
2018,10,10,14,15,850.5,82.5,2.35,24.1,563.5,693.07,534.28
2018,10,10,14,30,837.0,81.0,2.5,23.9,529.0,654.75,509.05
2018,10,10,14,45,818.0,78.5,2.65,23.7,489.0,606.91,474.62
2018,10,10,15,0,799.0,76.0,2.8,23.5,449.0,558.23,438.42
2018,10,10,15,15,773.0,73.0,2.8,23.5,404.5,504.66,396.56
2018,10,10,15,30,747.0,70.0,2.8,23.5,360.0,451.5,353.79
2018,10,10,15,45,708.0,66.0,3.15,22.65,312.0,392.23,306.58
2018,10,10,16,0,669.0,62.0,3.5,21.8,264.0,336.12,259.85
2018,10,10,16,15,609.5,57.0,3.6,21.0,215.5,274.09,206.92
2018,10,10,16,30,550.0,52.0,3.7,20.2,167.0,217.5,157.52
2018,10,10,16,45,456.5,44.0,3.8,19.45,122.0,155.85,105.28
2018,10,10,17,0,363.0,36.0,3.9,18.7,77.0,104.36,62.32
2018,10,10,17,15,221.5,23.5,4.05,17.9,44.5,51.15,10.24
2018,10,10,17,30,80.0,11.0,4.2,17.1,12.0,15.4,0.0
2018,10,10,17,45,40.0,5.5,4.3,16.3,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,6,15,66.0,10.5,1.15,11.1,13.5,13.11,0.0
2018,10,11,6,30,132.0,21.0,1.3,11.8,27.0,34.7,0.0
2018,10,11,6,45,253.0,33.5,1.5,12.45,64.0,78.07,45.02
2018,10,11,7,0,374.0,46.0,1.7,13.1,101.0,132.38,89.9
2018,10,11,7,15,376.5,60.0,1.7,13.7,133.0,168.75,124.28
2018,10,11,7,30,379.0,74.0,1.7,14.3,165.0,205.81,158.76
2018,10,11,7,45,429.5,85.5,1.75,14.85,210.5,258.07,204.04
2018,10,11,8,0,480.0,97.0,1.8,15.4,256.0,314.98,252.21
2018,10,11,8,15,580.0,94.5,1.65,16.0,315.0,387.4,311.09
2018,10,11,8,30,680.0,92.0,1.5,16.6,374.0,466.0,373.0
2018,10,11,8,45,711.0,95.5,1.35,17.2,418.0,519.09,413.16
2018,10,11,9,0,742.0,99.0,1.2,17.8,462.0,572.99,452.34
2018,10,11,9,15,772.0,98.0,1.0,18.45,502.0,620.19,484.6
2018,10,11,9,30,802.0,97.0,0.8,19.1,542.0,668.79,516.15
2018,10,11,9,45,829.5,93.5,0.6,19.8,577.0,712.29,540.78
2018,10,11,10,0,857.0,90.0,0.4,20.5,612.0,750.75,560.76
2018,10,11,10,15,865.5,91.5,0.5,21.05,637.5,782.17,580.7
2018,10,11,10,30,874.0,93.0,0.6,21.6,663.0,810.93,598.92
2018,10,11,10,45,880.5,93.5,0.65,22.15,681.5,834.09,612.6
2018,10,11,11,0,887.0,94.0,0.7,22.7,700.0,854.18,624.34
2018,10,11,11,15,891.5,94.5,0.85,23.0,711.0,869.36,635.33
2018,10,11,11,30,896.0,95.0,1.0,23.3,722.0,881.18,644.21
2018,10,11,11,45,898.0,94.0,1.1,23.65,724.5,885.74,647.54
2018,10,11,12,0,900.0,93.0,1.2,24.0,727.0,886.77,648.76
2018,10,11,12,15,900.5,92.5,1.3,24.2,722.5,883.54,647.67
2018,10,11,12,30,901.0,92.0,1.4,24.4,718.0,876.77,644.38
2018,10,11,12,45,899.0,90.5,1.5,24.6,705.0,863.28,636.74
2018,10,11,13,0,897.0,89.0,1.6,24.8,692.0,846.39,626.9
2018,10,11,13,15,891.5,87.5,1.7,24.85,671.5,823.36,613.28
2018,10,11,13,30,886.0,86.0,1.8,24.9,651.0,797.27,597.52
2018,10,11,13,45,877.5,84.5,1.9,24.95,623.0,765.99,578.03
2018,10,11,14,0,869.0,83.0,2.0,25.0,595.0,732.12,556.52
2018,10,11,14,15,856.0,81.0,2.05,24.95,560.5,692.16,530.3
2018,10,11,14,30,843.0,79.0,2.1,24.9,526.0,653.44,504.19
2018,10,11,14,45,824.5,76.5,2.2,24.85,486.0,605.74,469.81
2018,10,11,15,0,806.0,74.0,2.3,24.8,446.0,557.15,433.7
2018,10,11,15,15,780.0,70.5,2.3,24.8,401.0,502.82,391.71
2018,10,11,15,30,754.0,67.0,2.3,24.8,356.0,448.91,348.77
2018,10,11,15,45,715.5,63.5,2.25,24.35,308.5,390.23,301.31
2018,10,11,16,0,677.0,60.0,2.2,23.9,261.0,333.9,254.18
2018,10,11,16,15,611.0,55.5,1.95,23.0,211.5,270.77,201.08
2018,10,11,16,30,545.0,51.0,1.7,22.1,162.0,213.06,151.63
2018,10,11,16,45,450.0,42.5,1.45,21.2,117.0,151.21,100.18
2018,10,11,17,0,355.0,34.0,1.2,20.3,72.0,99.74,57.8
2018,10,11,17,15,217.5,22.0,1.35,19.6,41.5,48.08,2.76
2018,10,11,17,30,80.0,10.0,1.5,18.9,11.0,14.17,0.0
2018,10,11,17,45,40.0,5.0,1.65,18.25,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,6,15,88.0,9.5,1.05,12.2,13.5,12.96,0.0
2018,10,12,6,30,176.0,19.0,1.1,12.8,27.0,36.85,0.0
2018,10,12,6,45,313.5,29.5,1.2,13.4,65.5,83.34,45.75
2018,10,12,7,0,451.0,40.0,1.3,14.0,104.0,141.88,94.1
2018,10,12,7,15,530.5,47.0,1.4,14.7,151.5,196.73,141.67
2018,10,12,7,30,610.0,54.0,1.5,15.4,199.0,259.8,196.55
2018,10,12,7,45,660.5,58.5,1.65,16.15,247.5,316.29,246.28
2018,10,12,8,0,711.0,63.0,1.8,16.9,296.0,377.68,298.71
2018,10,12,8,15,746.0,67.0,1.85,17.95,344.0,434.8,345.72
2018,10,12,8,30,781.0,71.0,1.9,19.0,392.0,493.63,392.26
2018,10,12,8,45,806.0,73.5,2.0,20.1,436.0,546.42,432.69
2018,10,12,9,0,831.0,76.0,2.1,21.2,480.0,599.24,471.73
2018,10,12,9,15,853.0,76.5,2.1,21.8,519.5,644.53,504.6
2018,10,12,9,30,875.0,77.0,2.1,22.4,559.0,691.63,536.65
2018,10,12,9,45,894.0,76.0,2.1,23.05,593.5,733.66,563.6
2018,10,12,10,0,913.0,75.0,2.1,23.7,628.0,773.92,588.89
2018,10,12,10,15,921.0,76.5,2.25,24.4,654.0,806.35,609.46
2018,10,12,10,30,929.0,78.0,2.4,25.1,680.0,835.9,627.98
2018,10,12,10,45,935.0,79.0,2.55,25.8,699.0,860.19,642.87
2018,10,12,11,0,941.0,80.0,2.7,26.5,718.0,881.2,655.56
2018,10,12,11,15,944.5,80.5,2.85,26.9,729.0,896.09,664.98
2018,10,12,11,30,948.0,81.0,3.0,27.3,740.0,907.41,672.14
2018,10,12,11,45,949.5,81.0,3.1,27.75,743.0,912.8,674.97
2018,10,12,12,0,951.0,81.0,3.2,28.2,746.0,914.47,675.49
2018,10,12,12,15,950.0,80.5,3.25,28.4,740.5,909.7,672.22
2018,10,12,12,30,949.0,80.0,3.3,28.6,735.0,901.23,666.65
2018,10,12,12,45,945.5,80.0,3.35,28.8,722.0,887.57,657.74
2018,10,12,13,0,942.0,80.0,3.4,29.0,709.0,870.39,646.59
2018,10,12,13,15,936.0,79.0,3.45,29.1,687.5,846.64,631.32
2018,10,12,13,30,930.0,78.0,3.5,29.2,666.0,819.7,613.89
2018,10,12,13,45,921.0,77.0,3.5,29.25,637.5,787.45,592.65
2018,10,12,14,0,912.0,76.0,3.5,29.3,609.0,752.49,569.45
2018,10,12,14,15,900.0,74.0,3.5,29.2,574.0,711.85,542.39
2018,10,12,14,30,888.0,72.0,3.5,29.1,539.0,669.15,513.5
2018,10,12,14,45,870.0,69.5,3.5,29.0,497.5,620.36,477.78
2018,10,12,15,0,852.0,67.0,3.5,28.9,456.0,570.53,440.34
2018,10,12,15,15,826.5,64.5,3.5,28.9,410.5,518.13,399.64
2018,10,12,15,30,801.0,62.0,3.5,28.9,365.0,463.51,356.11
2018,10,12,15,45,760.5,58.5,3.15,28.1,315.0,401.84,306.5
2018,10,12,16,0,720.0,55.0,2.8,27.3,265.0,342.65,257.31
2018,10,12,16,15,671.0,49.5,2.55,25.9,216.5,281.37,205.95
2018,10,12,16,30,622.0,44.0,2.3,24.5,168.0,224.3,156.77
2018,10,12,16,45,529.5,37.5,2.0,23.15,122.0,161.16,104.13
2018,10,12,17,0,437.0,31.0,1.7,21.8,76.0,108.93,60.44
2018,10,12,17,15,270.0,20.5,1.9,21.05,43.5,51.09,0.0
2018,10,12,17,30,103.0,10.0,2.1,20.3,11.0,15.11,0.0
2018,10,12,17,45,51.5,5.0,2.25,19.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,6,15,114.5,9.0,1.45,10.8,14.0,8.85,0.0
2018,10,13,6,30,229.0,18.0,1.6,11.6,28.0,39.13,0.0
2018,10,13,6,45,379.5,26.5,1.8,12.45,68.5,89.82,47.32
2018,10,13,7,0,530.0,35.0,2.0,13.3,109.0,151.57,99.06
2018,10,13,7,15,606.5,40.5,2.1,14.05,157.5,208.32,149.2
2018,10,13,7,30,683.0,46.0,2.2,14.8,206.0,272.77,206.22
2018,10,13,7,45,729.5,50.5,2.35,15.55,256.0,332.19,259.28
2018,10,13,8,0,776.0,55.0,2.5,16.3,306.0,395.2,313.81
2018,10,13,8,15,807.0,58.0,2.45,17.3,354.0,452.33,361.39
2018,10,13,8,30,838.0,61.0,2.4,18.3,402.0,508.54,406.37
2018,10,13,8,45,859.5,63.5,2.4,19.35,446.0,561.43,447.05
2018,10,13,9,0,881.0,66.0,2.4,20.4,490.0,613.92,485.83
2018,10,13,9,15,895.5,67.5,2.4,21.15,528.5,660.0,519.1
2018,10,13,9,30,910.0,69.0,2.4,21.9,567.0,704.49,548.71
2018,10,13,9,45,920.0,71.0,2.35,22.7,599.5,744.44,573.67
2018,10,13,10,0,930.0,73.0,2.3,23.5,632.0,781.97,596.47
2018,10,13,10,15,937.0,74.0,2.3,24.2,657.5,813.42,615.28
2018,10,13,10,30,944.0,75.0,2.3,24.9,683.0,841.89,631.9
2018,10,13,10,45,948.5,76.5,2.3,25.6,701.5,865.71,645.27
2018,10,13,11,0,953.0,78.0,2.3,26.3,720.0,886.15,656.35
2018,10,13,11,15,956.0,78.0,2.35,26.7,730.5,900.13,664.4
2018,10,13,11,30,959.0,78.0,2.4,27.1,741.0,910.47,670.19
2018,10,13,11,45,959.0,78.5,2.45,27.5,743.0,915.11,672.37
2018,10,13,12,0,959.0,79.0,2.5,27.9,745.0,915.99,672.26
2018,10,13,12,15,958.0,78.0,2.6,28.05,739.0,910.57,669.24
2018,10,13,12,30,957.0,77.0,2.7,28.2,733.0,901.44,663.9
2018,10,13,12,45,953.5,77.0,2.75,28.35,719.5,887.65,655.21
2018,10,13,13,0,950.0,77.0,2.8,28.5,706.0,870.31,644.27
2018,10,13,13,15,944.0,76.0,2.9,28.45,684.5,846.4,629.79
2018,10,13,13,30,938.0,75.0,3.0,28.4,663.0,819.27,613.08
2018,10,13,13,45,929.0,73.5,3.1,28.4,634.0,786.24,592.07
2018,10,13,14,0,920.0,72.0,3.2,28.4,605.0,750.51,568.98
2018,10,13,14,15,907.0,70.5,3.25,28.2,569.5,709.49,542.09
2018,10,13,14,30,894.0,69.0,3.3,28.0,534.0,666.48,513.26
2018,10,13,14,45,876.0,67.0,3.4,27.8,493.0,618.08,478.16
2018,10,13,15,0,858.0,65.0,3.5,27.6,452.0,568.62,441.17
2018,10,13,15,15,833.0,62.0,3.5,27.6,406.0,513.59,398.27
2018,10,13,15,30,808.0,59.0,3.5,27.6,360.0,460.64,355.59
2018,10,13,15,45,771.0,56.0,3.6,26.6,311.5,400.88,307.79
2018,10,13,16,0,734.0,53.0,3.7,25.6,263.0,343.22,259.76
2018,10,13,16,15,677.5,47.5,3.65,24.45,213.0,278.95,205.33
2018,10,13,16,30,621.0,42.0,3.6,23.3,163.0,219.71,153.92
2018,10,13,16,45,524.5,35.5,3.55,22.2,117.0,156.16,100.56
2018,10,13,17,0,428.0,29.0,3.5,21.1,71.0,103.97,56.29
2018,10,13,17,15,263.0,19.0,3.65,20.1,40.0,47.68,0.0
2018,10,13,17,30,98.0,9.0,3.8,19.1,9.0,13.6,0.0
2018,10,13,17,45,49.0,4.5,4.0,18.1,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,14,6,15,107.0,9.5,1.65,9.9,13.5,0.0,0.0
2018,10,14,6,30,214.0,19.0,1.9,10.6,27.0,38.39,0.0
2018,10,14,6,45,365.5,28.0,2.15,11.3,67.0,88.71,46.1
2018,10,14,7,0,517.0,37.0,2.4,12.0,107.0,150.95,99.24
2018,10,14,7,15,597.5,43.0,2.55,12.75,156.0,207.45,149.31
2018,10,14,7,30,678.0,49.0,2.7,13.5,205.0,273.07,207.6
2018,10,14,7,45,728.5,53.0,2.8,14.25,255.5,333.1,261.47
2018,10,14,8,0,779.0,57.0,2.9,15.0,306.0,397.08,317.15
2018,10,14,8,15,813.5,60.0,2.9,15.85,355.5,455.91,366.86
2018,10,14,8,30,848.0,63.0,2.9,16.7,405.0,516.24,415.87
2018,10,14,8,45,872.5,65.0,2.85,17.5,450.5,568.48,456.9
2018,10,14,9,0,897.0,67.0,2.8,18.3,496.0,622.66,497.81
2018,10,14,9,15,914.0,69.0,2.8,19.0,536.0,671.44,533.63
2018,10,14,9,30,931.0,71.0,2.8,19.7,576.0,718.77,565.92
2018,10,14,9,45,944.5,72.5,2.75,20.35,611.0,761.26,593.36
2018,10,14,10,0,958.0,74.0,2.7,21.0,646.0,801.48,618.7
2018,10,14,10,15,967.0,74.5,2.7,21.6,672.5,834.57,639.1
2018,10,14,10,30,976.0,75.0,2.7,22.2,699.0,864.66,657.27
2018,10,14,10,45,982.0,75.5,2.75,22.8,718.0,889.12,671.86
2018,10,14,11,0,988.0,76.0,2.8,23.4,737.0,910.12,684.11
2018,10,14,11,15,991.5,75.5,2.8,23.9,747.5,924.3,691.69
2018,10,14,11,30,995.0,75.0,2.8,24.4,758.0,934.71,696.89
2018,10,14,11,45,997.0,75.0,2.75,24.85,761.0,940.58,698.93
2018,10,14,12,0,999.0,75.0,2.7,25.3,764.0,942.57,698.54
2018,10,14,12,15,998.0,74.5,2.7,25.6,758.5,937.52,694.49
2018,10,14,12,30,997.0,74.0,2.7,25.9,753.0,928.59,688.08
2018,10,14,12,45,994.5,73.0,2.7,26.25,739.0,914.02,677.95
2018,10,14,13,0,992.0,72.0,2.7,26.6,725.0,895.72,665.5
2018,10,14,13,15,986.5,72.0,2.7,26.7,703.5,872.53,650.53
2018,10,14,13,30,981.0,72.0,2.7,26.8,682.0,845.94,633.32
2018,10,14,13,45,972.5,70.5,2.7,26.9,652.5,812.17,611.21
2018,10,14,14,0,964.0,69.0,2.7,27.0,623.0,775.52,587.02
2018,10,14,14,15,952.0,67.0,2.7,27.0,586.5,733.21,558.91
2018,10,14,14,30,940.0,65.0,2.7,27.0,550.0,688.7,528.87
2018,10,14,14,45,924.5,63.0,2.75,27.0,508.5,640.09,493.43
2018,10,14,15,0,909.0,61.0,2.8,27.0,467.0,590.1,455.9
2018,10,14,15,15,885.0,59.0,2.8,27.0,420.5,534.54,412.85
2018,10,14,15,30,861.0,57.0,2.8,27.0,374.0,478.98,368.39
2018,10,14,15,45,802.5,56.0,2.25,26.2,319.0,411.61,313.64
2018,10,14,16,0,744.0,55.0,1.7,25.4,264.0,346.49,259.35
2018,10,14,16,15,657.0,50.5,1.6,24.0,209.0,273.03,199.31
2018,10,14,16,30,570.0,46.0,1.5,22.6,154.0,208.74,145.64
2018,10,14,16,45,489.0,37.5,1.45,21.2,110.5,149.66,96.17
2018,10,14,17,0,408.0,29.0,1.4,19.8,67.0,99.41,52.55
2018,10,14,17,15,242.0,18.0,1.55,19.2,37.0,43.45,0.0
2018,10,14,17,30,76.0,7.0,1.7,18.6,7.0,6.88,0.0
2018,10,14,17,45,38.0,3.5,1.9,18.0,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,15,6,15,125.0,9.0,1.7,9.75,13.5,0.0,0.0
2018,10,15,6,30,250.0,18.0,1.8,10.6,27.0,40.34,0.0
2018,10,15,6,45,407.5,25.5,1.9,11.45,67.5,90.39,44.3
2018,10,15,7,0,565.0,33.0,2.0,12.3,108.0,154.86,100.05
2018,10,15,7,15,641.0,38.0,2.1,13.0,157.0,212.5,151.45
2018,10,15,7,30,717.0,43.0,2.2,13.7,206.0,277.69,209.65
2018,10,15,7,45,763.5,47.0,2.35,14.45,256.5,338.05,263.99
2018,10,15,8,0,810.0,51.0,2.5,15.2,307.0,400.35,318.49
2018,10,15,8,15,840.5,53.5,2.35,16.15,355.5,457.77,366.59
2018,10,15,8,30,871.0,56.0,2.2,17.1,404.0,516.27,413.34
2018,10,15,8,45,892.0,58.0,2.05,18.05,448.5,569.54,454.0
2018,10,15,9,0,913.0,60.0,1.9,19.0,493.0,622.28,492.35
2018,10,15,9,15,927.5,62.5,1.8,19.85,532.5,670.52,526.14
2018,10,15,9,30,942.0,65.0,1.7,20.7,572.0,717.08,555.85
2018,10,15,9,45,951.5,67.0,1.6,21.55,605.5,757.53,579.98
2018,10,15,10,0,961.0,69.0,1.5,22.4,639.0,795.44,601.72
2018,10,15,10,15,969.0,70.0,1.4,22.95,665.0,828.29,620.19
2018,10,15,10,30,977.0,71.0,1.3,23.5,691.0,858.1,636.27
2018,10,15,10,45,981.5,71.5,1.25,24.1,709.5,881.26,648.26
2018,10,15,11,0,986.0,72.0,1.2,24.7,728.0,900.92,657.93
2018,10,15,11,15,988.5,72.5,1.15,25.2,738.5,915.28,664.43
2018,10,15,11,30,991.0,73.0,1.1,25.7,749.0,925.88,668.62
2018,10,15,11,45,991.5,73.0,1.0,26.25,751.0,930.39,668.07
2018,10,15,12,0,992.0,73.0,0.9,26.8,753.0,931.02,665.2
2018,10,15,12,15,991.5,72.5,1.0,27.1,747.5,926.37,663.38
2018,10,15,12,30,991.0,72.0,1.1,27.4,742.0,917.87,659.22
2018,10,15,12,45,987.5,72.0,1.15,27.65,728.0,903.63,650.84
2018,10,15,13,0,984.0,72.0,1.2,27.9,714.0,885.73,640.24
2018,10,15,13,15,978.5,71.0,1.3,27.9,692.5,861.53,626.91
2018,10,15,13,30,973.0,70.0,1.4,27.9,671.0,833.99,611.25
2018,10,15,13,45,964.5,68.5,1.5,27.95,641.5,800.44,591.27
2018,10,15,14,0,956.0,67.0,1.6,28.0,612.0,764.03,569.07
2018,10,15,14,15,943.5,66.0,1.7,27.85,576.0,722.81,543.6
2018,10,15,14,30,931.0,65.0,1.8,27.7,540.0,679.44,515.8
2018,10,15,14,45,915.0,62.5,1.9,27.6,498.5,630.37,481.23
2018,10,15,15,0,899.0,60.0,2.0,27.5,457.0,579.99,444.46
2018,10,15,15,15,874.5,58.0,2.0,27.5,410.5,524.72,402.11
2018,10,15,15,30,850.0,56.0,2.0,27.5,364.0,469.52,358.38
2018,10,15,15,45,765.5,57.0,1.7,26.5,305.0,394.06,298.76
2018,10,15,16,0,681.0,58.0,1.4,25.5,246.0,323.42,241.55
2018,10,15,16,15,581.0,53.0,1.35,24.2,191.5,249.81,182.01
2018,10,15,16,30,481.0,48.0,1.3,22.9,137.0,185.22,129.02
2018,10,15,16,45,390.0,39.0,1.25,21.6,96.5,128.77,82.7
2018,10,15,17,0,299.0,30.0,1.2,20.3,56.0,82.33,42.63
2018,10,15,17,15,177.0,18.5,1.25,19.5,31.0,35.25,0.0
2018,10,15,17,30,55.0,7.0,1.3,18.7,6.0,0.0,0.0
2018,10,15,17,45,27.5,3.5,1.35,17.95,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,16,6,15,114.5,8.5,1.7,8.5,12.5,0.0,0.0
2018,10,16,6,30,229.0,17.0,1.9,9.3,25.0,37.1,0.0
2018,10,16,6,45,384.5,25.0,2.1,10.1,64.0,86.49,40.91
2018,10,16,7,0,540.0,33.0,2.3,10.9,103.0,148.79,96.25
2018,10,16,7,15,618.5,39.0,2.4,11.7,152.0,206.55,147.79
2018,10,16,7,30,697.0,45.0,2.5,12.5,201.0,272.19,206.45
2018,10,16,7,45,744.0,48.5,2.55,13.25,250.5,331.01,259.73
2018,10,16,8,0,791.0,52.0,2.6,14.0,300.0,393.37,314.43
2018,10,16,8,15,821.5,55.5,2.45,14.85,348.0,449.3,361.85
2018,10,16,8,30,852.0,59.0,2.3,15.7,396.0,507.88,409.23
2018,10,16,8,45,874.0,61.0,2.15,16.55,440.0,560.74,450.18
2018,10,16,9,0,896.0,63.0,2.0,17.4,484.0,613.19,489.0
2018,10,16,9,15,911.5,64.5,1.95,18.2,523.0,660.17,522.77
2018,10,16,9,30,927.0,66.0,1.9,19.0,562.0,705.57,552.95
2018,10,16,9,45,937.5,68.0,1.8,19.8,595.0,746.14,577.86
2018,10,16,10,0,948.0,70.0,1.7,20.6,628.0,784.26,600.43
2018,10,16,10,15,954.5,71.0,1.75,21.3,653.0,815.52,619.49
2018,10,16,10,30,961.0,72.0,1.8,22.0,678.0,843.71,636.36
2018,10,16,10,45,966.0,73.0,1.8,22.65,696.5,867.46,649.77
2018,10,16,11,0,971.0,74.0,1.8,23.3,715.0,887.77,660.87
2018,10,16,11,15,974.0,74.0,1.85,23.85,725.5,901.73,668.6
2018,10,16,11,30,977.0,74.0,1.9,24.4,736.0,912.0,674.05
2018,10,16,11,45,977.0,74.5,1.95,25.0,738.0,916.53,675.73
2018,10,16,12,0,977.0,75.0,2.0,25.6,740.0,917.25,675.1
2018,10,16,12,15,975.0,74.5,1.95,26.0,733.5,911.33,669.77
2018,10,16,12,30,973.0,74.0,1.9,26.4,727.0,901.66,662.19
2018,10,16,12,45,968.5,73.5,1.9,26.8,712.5,886.2,651.53
2018,10,16,13,0,964.0,73.0,1.9,27.2,698.0,867.18,638.69
2018,10,16,13,15,957.5,72.5,1.9,27.3,676.0,843.13,623.36
2018,10,16,13,30,951.0,72.0,1.9,27.4,654.0,815.85,605.93
2018,10,16,13,45,942.0,70.5,1.85,27.55,625.0,782.51,583.84
2018,10,16,14,0,933.0,69.0,1.8,27.7,596.0,746.43,559.85
2018,10,16,14,15,920.0,67.5,1.85,27.6,560.5,705.09,533.35
2018,10,16,14,30,907.0,66.0,1.9,27.5,525.0,661.73,504.41
2018,10,16,14,45,888.5,64.0,1.9,27.45,483.5,612.71,468.87
2018,10,16,15,0,870.0,62.0,1.9,27.4,442.0,562.66,431.55
2018,10,16,15,15,844.0,59.5,1.9,27.4,396.0,507.44,389.14
2018,10,16,15,30,818.0,57.0,1.9,27.4,350.0,454.38,346.89
2018,10,16,15,45,775.0,54.0,1.55,26.4,300.0,392.06,296.66
2018,10,16,16,0,732.0,51.0,1.2,25.4,250.0,332.44,246.99
2018,10,16,16,15,671.0,45.5,1.25,24.0,200.0,267.54,193.37
2018,10,16,16,30,610.0,40.0,1.3,22.6,150.0,208.15,142.87
2018,10,16,16,45,509.5,33.5,1.3,21.2,105.5,145.5,91.08
2018,10,16,17,0,409.0,27.0,1.3,19.8,61.0,94.39,45.24
2018,10,16,17,15,237.0,17.0,1.45,19.15,33.5,38.81,0.0
2018,10,16,17,30,65.0,7.0,1.6,18.5,6.0,0.0,0.0
2018,10,16,17,45,32.5,3.5,1.75,17.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,6,15,81.5,7.5,1.1,9.8,10.0,0.0,0.0
2018,10,17,6,30,163.0,15.0,1.1,10.3,20.0,29.0,0.0
2018,10,17,6,45,320.0,25.0,1.1,10.8,57.5,76.2,34.09
2018,10,17,7,0,477.0,35.0,1.1,11.3,95.0,138.26,89.4
2018,10,17,7,15,559.5,41.5,1.1,11.9,142.0,192.82,137.38
2018,10,17,7,30,642.0,48.0,1.1,12.5,189.0,256.87,193.66
2018,10,17,7,45,692.5,52.0,1.1,13.1,237.5,314.51,244.95
2018,10,17,8,0,743.0,56.0,1.1,13.7,286.0,376.12,298.0
2018,10,17,8,15,776.5,59.5,1.0,14.6,333.0,432.83,344.71
2018,10,17,8,30,810.0,63.0,0.9,15.5,380.0,491.01,390.34
2018,10,17,8,45,833.5,66.0,0.8,16.35,424.0,544.13,430.06
2018,10,17,9,0,857.0,69.0,0.7,17.2,468.0,594.34,465.82
2018,10,17,9,15,873.5,71.0,0.7,18.05,506.5,640.88,498.38
2018,10,17,9,30,890.0,73.0,0.7,18.9,545.0,686.03,528.15
2018,10,17,9,45,901.5,75.0,0.75,19.75,577.5,725.98,553.15
2018,10,17,10,0,913.0,77.0,0.8,20.6,610.0,763.66,576.27
2018,10,17,10,15,921.5,78.0,0.8,21.35,635.5,795.44,594.59
2018,10,17,10,30,930.0,79.0,0.8,22.1,661.0,824.36,610.85
2018,10,17,10,45,936.0,79.5,0.8,22.85,679.5,847.67,623.3
2018,10,17,11,0,942.0,80.0,0.8,23.6,698.0,867.7,633.61
2018,10,17,11,15,945.0,80.5,0.75,24.3,708.5,881.81,639.38
2018,10,17,11,30,948.0,81.0,0.7,25.0,719.0,892.35,642.96
2018,10,17,11,45,949.0,81.0,0.6,25.7,721.0,896.99,641.93
2018,10,17,12,0,950.0,81.0,0.5,26.4,723.0,897.93,638.73
2018,10,17,12,15,949.0,80.5,0.4,26.7,717.5,892.92,632.98
2018,10,17,12,30,948.0,80.0,0.3,27.0,712.0,884.24,625.23
2018,10,17,12,45,944.0,79.5,0.15,27.3,698.0,869.46,613.21
2018,10,17,13,0,940.0,79.0,0.0,27.6,684.0,851.2,600.29
2018,10,17,13,15,934.0,78.0,0.15,27.75,662.5,827.43,587.6
2018,10,17,13,30,928.0,77.0,0.3,27.9,641.0,800.5,573.79
2018,10,17,13,45,918.5,76.0,0.45,28.05,612.5,767.97,556.34
2018,10,17,14,0,909.0,75.0,0.6,28.2,584.0,732.81,536.75
2018,10,17,14,15,896.0,73.0,0.75,28.1,548.5,691.73,513.07
2018,10,17,14,30,883.0,71.0,0.9,28.0,513.0,648.72,486.19
2018,10,17,14,45,864.0,69.0,1.05,27.9,472.0,600.4,453.48
2018,10,17,15,0,845.0,67.0,1.2,27.8,431.0,553.62,420.28
2018,10,17,15,15,817.5,63.5,1.2,27.8,385.0,497.42,377.82
2018,10,17,15,30,790.0,60.0,1.2,27.8,339.0,441.7,334.32
2018,10,17,15,45,750.0,56.0,1.2,26.8,290.5,381.05,286.81
2018,10,17,16,0,710.0,52.0,1.2,25.8,242.0,322.87,239.26
2018,10,17,16,15,647.5,47.0,1.2,24.4,193.0,259.41,186.76
2018,10,17,16,30,585.0,42.0,1.2,23.0,144.0,201.6,137.68
2018,10,17,16,45,473.5,34.5,1.2,21.6,100.0,138.49,86.2
2018,10,17,17,0,362.0,27.0,1.2,20.2,56.0,85.55,38.29
2018,10,17,17,15,192.5,15.0,1.3,19.45,29.0,32.1,0.0
2018,10,17,17,30,23.0,3.0,1.4,18.7,2.0,0.0,0.0
2018,10,17,17,45,11.5,1.5,1.5,18.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,18,6,15,75.5,7.0,1.15,10.3,9.0,0.0,0.0
2018,10,18,6,30,151.0,14.0,1.1,10.9,18.0,26.73,0.0
2018,10,18,6,45,304.5,24.5,1.1,11.5,54.5,72.59,29.86
2018,10,18,7,0,458.0,35.0,1.1,12.1,91.0,133.66,85.74
2018,10,18,7,15,523.0,42.5,1.05,12.75,134.0,184.5,130.98
2018,10,18,7,30,588.0,50.0,1.0,13.4,177.0,241.95,181.81
2018,10,18,7,45,640.5,56.5,0.95,14.05,226.0,299.94,232.71
2018,10,18,8,0,693.0,63.0,0.9,14.7,275.0,361.35,284.88
2018,10,18,8,15,744.5,64.0,0.75,15.35,324.5,421.2,333.56
2018,10,18,8,30,796.0,65.0,0.6,16.0,374.0,484.19,382.33
2018,10,18,8,45,819.5,68.0,0.4,16.6,417.0,536.59,420.33
2018,10,18,9,0,843.0,71.0,0.2,17.2,460.0,588.82,456.11
2018,10,18,9,15,860.0,73.0,0.25,18.05,498.5,632.27,486.58
2018,10,18,9,30,877.0,75.0,0.3,18.9,537.0,677.16,516.73
2018,10,18,9,45,889.0,77.0,0.35,19.7,569.5,716.93,541.46
2018,10,18,10,0,901.0,79.0,0.4,20.5,602.0,754.5,564.4
2018,10,18,10,15,909.5,80.5,0.5,21.2,627.5,786.44,584.39
2018,10,18,10,30,918.0,82.0,0.6,21.9,653.0,815.56,602.49
2018,10,18,10,45,924.0,82.5,0.7,22.6,671.0,838.56,616.56
2018,10,18,11,0,930.0,83.0,0.8,23.3,689.0,858.32,628.58
2018,10,18,11,15,933.5,83.5,0.8,24.0,699.5,872.64,635.44
2018,10,18,11,30,937.0,84.0,0.8,24.7,710.0,883.44,640.16
2018,10,18,11,45,938.5,83.5,0.85,25.4,712.0,887.84,641.81
2018,10,18,12,0,940.0,83.0,0.9,26.1,714.0,888.59,641.33
2018,10,18,12,15,938.5,82.5,0.85,26.45,708.0,883.16,636.28
2018,10,18,12,30,937.0,82.0,0.8,26.8,702.0,874.1,629.14
2018,10,18,12,45,933.5,81.5,0.75,27.2,688.5,859.84,618.75
2018,10,18,13,0,930.0,81.0,0.7,27.6,675.0,842.13,606.36
2018,10,18,13,15,924.0,80.0,0.6,27.65,653.5,818.54,590.34
2018,10,18,13,30,918.0,79.0,0.5,27.7,632.0,791.83,572.45
2018,10,18,13,45,908.5,77.5,0.45,27.8,603.5,759.02,551.38
2018,10,18,14,0,899.0,76.0,0.4,27.9,575.0,723.62,528.62
2018,10,18,14,15,885.5,74.0,0.45,27.8,539.5,682.58,503.8
2018,10,18,14,30,872.0,72.0,0.5,27.7,504.0,639.67,475.95
