Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,14,15,885.0,56.5,3.6,23.9,443.5,604.97,477.85
2018,11,7,14,30,869.0,55.0,3.6,23.8,409.0,562.77,445.02
2018,11,7,14,45,846.0,52.5,3.6,23.7,369.5,514.36,406.54
2018,11,7,15,0,823.0,50.0,3.6,23.6,330.0,465.47,366.56
2018,11,7,15,15,788.0,48.0,3.6,23.6,287.0,411.67,321.4
2018,11,7,15,30,753.0,46.0,3.6,23.6,244.0,360.98,277.34
2018,11,7,15,45,701.5,41.5,2.65,21.95,199.0,301.11,225.94
2018,11,7,16,0,650.0,37.0,1.7,20.3,154.0,244.95,176.36
2018,11,7,16,15,526.5,32.5,1.65,19.1,109.5,174.73,117.77
2018,11,7,16,30,403.0,28.0,1.6,17.9,65.0,118.39,67.53
2018,11,7,16,45,233.0,17.0,1.5,16.65,35.5,54.5,0.0
2018,11,7,17,0,63.0,6.0,1.4,15.4,6.0,11.85,0.0
2018,11,7,17,15,31.5,3.0,1.45,15.0,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,8,6,45,100.0,11.0,3.2,6.55,16.0,20.86,0.0
2018,11,8,7,0,200.0,22.0,3.4,6.8,32.0,56.24,0.0
2018,11,8,7,15,337.0,33.5,3.65,7.55,71.5,112.82,70.6
2018,11,8,7,30,474.0,45.0,3.9,8.3,111.0,178.83,129.27
2018,11,8,7,45,557.0,52.0,4.15,9.05,157.5,237.35,182.21
2018,11,8,8,0,640.0,59.0,4.4,9.8,204.0,303.19,241.37
2018,11,8,8,15,691.0,64.0,4.45,10.8,250.0,360.67,292.98
2018,11,8,8,30,742.0,69.0,4.5,11.8,296.0,421.35,345.78
2018,11,8,8,45,778.0,72.0,4.55,12.85,339.0,473.4,390.09
2018,11,8,9,0,814.0,75.0,4.6,13.9,382.0,528.18,435.04
2018,11,8,9,15,841.5,77.5,4.7,14.7,422.0,578.05,475.26
2018,11,8,9,30,869.0,80.0,4.8,15.5,462.0,627.39,513.95
2018,11,8,9,45,891.0,81.5,4.85,16.35,496.5,671.21,547.11
2018,11,8,10,0,913.0,83.0,4.9,17.2,531.0,713.45,578.24
2018,11,8,10,15,923.0,85.0,4.85,17.75,556.5,746.01,600.35
2018,11,8,10,30,933.0,87.0,4.8,18.3,582.0,775.83,620.09
2018,11,8,10,45,939.0,88.5,4.75,18.85,600.0,794.84,631.67
2018,11,8,11,0,945.0,90.0,4.7,19.4,618.0,814.83,644.0
2018,11,8,11,15,888.0,103.5,4.6,19.8,606.0,801.72,632.29
2018,11,8,11,30,831.0,117.0,4.5,20.2,594.0,779.38,614.21
2018,11,8,11,45,873.5,107.5,4.45,20.6,610.5,804.69,631.38
2018,11,8,12,0,916.0,98.0,4.4,21.0,627.0,826.58,645.72
2018,11,8,12,15,937.5,92.0,4.3,21.35,628.5,827.8,645.31
2018,11,8,12,30,959.0,86.0,4.2,21.7,630.0,829.96,645.87
2018,11,8,12,45,920.0,92.5,4.05,22.05,604.0,801.62,624.48
2018,11,8,13,0,881.0,99.0,3.9,22.4,578.0,766.16,598.24
2018,11,8,13,15,901.5,91.0,3.8,22.6,565.0,754.99,590.23
2018,11,8,13,30,922.0,83.0,3.7,22.8,552.0,739.71,579.18
2018,11,8,13,45,906.0,82.0,3.55,23.05,522.0,703.88,552.62
2018,11,8,14,0,890.0,81.0,3.4,23.3,492.0,665.88,523.19
2018,11,8,14,15,876.0,78.5,3.15,23.25,458.0,625.49,491.83
2018,11,8,14,30,862.0,76.0,2.9,23.2,424.0,583.33,458.5
2018,11,8,14,45,813.5,74.0,2.65,23.2,376.5,521.91,409.82
2018,11,8,15,0,765.0,72.0,2.4,23.2,329.0,462.01,361.39
2018,11,8,15,15,695.0,67.5,2.4,23.2,277.5,393.71,306.11
2018,11,8,15,30,625.0,63.0,2.4,23.2,226.0,328.26,251.89
2018,11,8,15,45,571.0,57.0,1.8,20.8,184.0,271.99,204.99
2018,11,8,16,0,517.0,51.0,1.2,18.4,142.0,219.85,160.14
2018,11,8,16,15,372.0,41.5,1.3,17.25,97.0,145.96,100.14
2018,11,8,16,30,227.0,32.0,1.4,16.1,52.0,87.01,49.94
2018,11,8,16,45,127.0,18.5,1.5,14.95,28.5,36.44,0.0
2018,11,8,17,0,27.0,5.0,1.6,13.8,5.0,7.43,0.0
2018,11,8,17,15,13.5,2.5,1.65,13.3,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,6,45,115.0,10.5,1.3,7.25,16.0,21.65,0.0
2018,11,9,7,0,230.0,21.0,1.2,7.7,32.0,58.95,0.0
2018,11,9,7,15,376.0,31.5,1.1,8.5,72.5,117.96,71.32
2018,11,9,7,30,522.0,42.0,1.0,9.3,113.0,186.83,132.48
2018,11,9,7,45,571.0,49.5,0.9,10.1,154.0,237.52,178.91
2018,11,9,8,0,620.0,57.0,0.8,10.9,195.0,292.18,227.59
2018,11,9,8,15,615.0,68.5,0.85,11.65,229.5,332.95,264.8
2018,11,9,8,30,610.0,80.0,0.9,12.4,264.0,371.95,298.96
2018,11,9,8,45,670.0,82.0,0.95,13.15,310.0,430.8,347.1
2018,11,9,9,0,730.0,84.0,1.0,13.9,356.0,492.81,396.08
2018,11,9,9,15,736.0,96.0,1.15,14.4,393.5,537.75,431.39
2018,11,9,9,30,742.0,108.0,1.3,14.9,431.0,580.92,464.53
2018,11,9,9,45,702.5,129.5,1.45,15.45,452.5,603.31,480.8
2018,11,9,10,0,663.0,151.0,1.6,16.0,474.0,620.61,492.91
2018,11,9,10,15,678.0,155.0,1.65,16.4,499.0,652.88,516.3
2018,11,9,10,30,693.0,159.0,1.7,16.8,524.0,683.39,537.9
2018,11,9,10,45,702.0,162.0,1.7,17.2,541.5,706.5,553.48
2018,11,9,11,0,711.0,165.0,1.7,17.6,559.0,727.23,567.22
2018,11,9,11,15,703.0,166.5,1.7,17.95,561.5,730.99,568.77
2018,11,9,11,30,695.0,168.0,1.7,18.3,564.0,731.85,568.42
2018,11,9,11,45,697.0,168.0,1.65,18.7,566.5,735.96,570.04
2018,11,9,12,0,699.0,168.0,1.6,19.1,569.0,737.3,569.67
2018,11,9,12,15,643.5,176.0,1.55,19.4,542.0,700.35,541.62
2018,11,9,12,30,588.0,184.0,1.5,19.7,515.0,659.31,510.97
2018,11,9,12,45,560.5,185.5,1.45,19.95,495.0,633.49,491.66
2018,11,9,13,0,533.0,187.0,1.4,20.2,475.0,606.25,471.11
2018,11,9,13,15,486.0,187.0,1.35,20.25,442.0,562.43,438.55
2018,11,9,13,30,439.0,187.0,1.3,20.3,409.0,518.74,405.86
2018,11,9,13,45,484.5,170.5,1.25,20.35,403.0,518.99,406.89
2018,11,9,14,0,530.0,154.0,1.2,20.4,397.0,515.06,404.17
2018,11,9,14,15,576.5,140.0,1.1,20.1,386.5,509.97,400.37
2018,11,9,14,30,623.0,126.0,1.0,19.8,376.0,501.8,393.63
2018,11,9,14,45,587.0,118.5,0.9,19.5,335.0,448.45,352.19
2018,11,9,15,0,551.0,111.0,0.8,19.2,294.0,398.21,312.46
2018,11,9,15,15,467.5,99.5,0.8,19.2,240.5,324.22,253.77
2018,11,9,15,30,384.0,88.0,0.8,19.2,187.0,256.65,199.1
2018,11,9,15,45,325.5,75.0,0.8,17.65,147.5,203.25,155.52
2018,11,9,16,0,267.0,62.0,0.8,16.1,108.0,155.09,115.29
2018,11,9,16,15,195.5,46.5,0.8,15.55,75.0,106.59,74.59
2018,11,9,16,30,124.0,31.0,0.8,15.0,42.0,61.95,34.52
2018,11,9,16,45,68.5,17.5,0.8,14.45,23.0,26.93,0.0
2018,11,9,17,0,13.0,4.0,0.8,13.9,4.0,3.93,0.0
2018,11,9,17,15,6.5,2.0,0.85,13.6,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.2,7.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.1,7.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.0,1.05,5.2,8.0,9.49,0.0
2018,11,10,7,0,54.0,14.0,1.1,4.9,16.0,21.7,0.0
2018,11,10,7,15,121.5,31.5,1.15,5.3,45.0,62.85,38.01
2018,11,10,7,30,189.0,49.0,1.2,5.7,74.0,105.25,77.21
2018,11,10,7,45,249.5,65.5,1.2,6.15,112.0,154.89,120.8
2018,11,10,8,0,310.0,82.0,1.2,6.6,150.0,206.88,166.48
2018,11,10,8,15,351.0,91.0,1.4,7.2,183.5,248.25,203.4
2018,11,10,8,30,392.0,100.0,1.6,7.8,217.0,292.75,242.37
2018,11,10,8,45,414.5,110.5,1.8,8.4,249.5,332.62,276.77
2018,11,10,9,0,437.0,121.0,2.0,9.0,282.0,373.35,311.08
2018,11,10,9,15,471.0,128.5,1.9,9.65,318.0,417.89,347.03
2018,11,10,9,30,505.0,136.0,1.8,10.3,354.0,463.54,382.82
2018,11,10,9,45,546.5,141.5,1.75,11.0,392.5,512.45,420.36
2018,11,10,10,0,588.0,147.0,1.7,11.7,431.0,562.09,457.46
2018,11,10,10,15,615.0,150.5,1.7,12.45,460.5,602.7,486.84
2018,11,10,10,30,642.0,154.0,1.7,13.2,490.0,639.76,513.08
2018,11,10,10,45,652.0,154.0,1.7,14.0,504.5,659.43,525.9
2018,11,10,11,0,662.0,154.0,1.7,14.8,519.0,676.93,537.07
2018,11,10,11,15,671.5,159.5,1.8,15.3,535.0,697.62,551.58
2018,11,10,11,30,681.0,165.0,1.9,15.8,551.0,715.84,564.17
2018,11,10,11,45,673.5,167.5,1.95,16.35,550.0,715.28,562.63
2018,11,10,12,0,666.0,170.0,2.0,16.9,549.0,712.02,559.31
2018,11,10,12,15,620.5,180.5,2.0,17.1,530.5,683.16,537.25
2018,11,10,12,30,575.0,191.0,2.0,17.3,512.0,655.56,516.13
2018,11,10,12,45,523.5,197.5,2.0,17.45,484.5,617.67,487.47
2018,11,10,13,0,472.0,204.0,2.0,17.6,457.0,579.06,458.09
2018,11,10,13,15,458.5,195.5,1.9,17.7,433.5,550.94,436.88
2018,11,10,13,30,445.0,187.0,1.8,17.8,410.0,521.69,414.59
2018,11,10,13,45,450.5,179.0,1.75,17.9,394.0,504.59,401.69
2018,11,10,14,0,456.0,171.0,1.7,18.0,378.0,485.65,387.1
2018,11,10,14,15,451.0,163.5,1.45,17.65,355.5,459.16,366.21
2018,11,10,14,30,446.0,156.0,1.2,17.3,333.0,431.6,344.12
2018,11,10,14,45,421.5,143.0,1.0,16.95,297.0,386.97,308.59
2018,11,10,15,0,397.0,130.0,0.8,16.6,261.0,343.15,273.11
2018,11,10,15,15,356.0,115.5,0.8,16.6,221.0,291.54,231.15
2018,11,10,15,30,315.0,101.0,0.8,16.6,181.0,238.63,187.35
2018,11,10,15,45,254.5,82.0,0.8,15.45,138.5,181.75,140.52
2018,11,10,16,0,194.0,63.0,0.8,14.3,96.0,130.32,97.62
2018,11,10,16,15,144.0,45.0,0.8,14.1,65.5,88.45,61.87
2018,11,10,16,30,94.0,27.0,0.8,13.9,35.0,50.79,26.78
2018,11,10,16,45,52.5,15.0,0.8,13.65,19.0,22.11,0.0
2018,11,10,17,0,11.0,3.0,0.8,13.4,3.0,0.0,0.0
2018,11,10,17,15,5.5,1.5,0.8,13.25,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,4.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,4.55,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,11,11,6,45,76.5,9.0,2.9,5.2,12.0,8.85,0.0
2018,11,11,7,0,153.0,18.0,3.0,5.5,24.0,39.82,0.0
2018,11,11,7,15,285.5,30.5,3.25,6.35,60.5,96.69,55.69
2018,11,11,7,30,418.0,43.0,3.5,7.2,97.0,159.01,113.63
2018,11,11,7,45,501.5,51.5,3.8,8.05,141.5,215.6,164.68
2018,11,11,8,0,585.0,60.0,4.1,8.9,186.0,279.68,222.14
2018,11,11,8,15,641.0,66.0,4.05,9.8,231.5,337.14,273.7
2018,11,11,8,30,697.0,72.0,4.0,10.7,277.0,398.36,327.03
2018,11,11,8,45,736.5,76.0,4.0,11.55,320.0,452.62,373.43
2018,11,11,9,0,776.0,80.0,4.0,12.4,363.0,508.25,419.45
2018,11,11,9,15,792.0,85.0,3.85,13.2,399.0,550.56,453.28
2018,11,11,9,30,808.0,90.0,3.7,14.0,435.0,593.75,486.55
2018,11,11,9,45,815.5,95.0,3.55,14.8,464.5,630.12,513.39
2018,11,11,10,0,823.0,100.0,3.4,15.6,494.0,664.29,537.68
2018,11,11,10,15,822.0,103.0,3.25,16.2,513.0,688.1,553.89
2018,11,11,10,30,821.0,106.0,3.1,16.8,532.0,708.98,567.22
2018,11,11,10,45,820.5,107.5,2.95,17.4,544.5,725.6,576.71
2018,11,11,11,0,820.0,109.0,2.8,18.0,557.0,739.18,583.92
2018,11,11,11,15,789.0,116.0,2.75,18.35,553.0,735.83,579.93
2018,11,11,11,30,758.0,123.0,2.7,18.7,549.0,726.16,571.64
2018,11,11,11,45,718.5,128.5,2.65,19.05,533.5,705.04,555.19
2018,11,11,12,0,679.0,134.0,2.6,19.4,518.0,680.96,536.7
2018,11,11,12,15,595.0,159.0,2.6,19.55,493.0,641.78,506.07
2018,11,11,12,30,511.0,184.0,2.6,19.7,468.0,598.24,472.15
2018,11,11,12,45,639.5,151.0,2.6,19.9,497.5,654.04,515.81
2018,11,11,13,0,768.0,118.0,2.6,20.1,527.0,700.69,551.43
2018,11,11,13,15,813.5,107.0,2.55,20.15,525.0,702.89,552.96
2018,11,11,13,30,859.0,96.0,2.5,20.2,523.0,703.5,553.56
2018,11,11,13,45,847.5,92.5,2.45,20.25,494.5,669.7,528.15
2018,11,11,14,0,836.0,89.0,2.4,20.3,466.0,633.69,500.92
2018,11,11,14,15,817.0,86.0,2.25,20.1,431.5,591.74,468.68
2018,11,11,14,30,798.0,83.0,2.1,19.9,397.0,548.52,434.8
2018,11,11,14,45,771.5,78.5,1.95,19.75,357.0,498.79,395.09
2018,11,11,15,0,745.0,74.0,1.8,19.6,317.0,451.02,355.81
2018,11,11,15,15,703.0,68.5,1.8,19.6,273.0,393.66,308.33
2018,11,11,15,30,661.0,63.0,1.8,19.6,229.0,338.36,261.17
2018,11,11,15,45,594.0,56.5,1.4,17.7,183.5,275.85,208.56
2018,11,11,16,0,527.0,50.0,1.0,15.8,138.0,218.66,159.25
2018,11,11,16,15,367.0,40.0,1.05,15.2,92.0,141.09,96.0
2018,11,11,16,30,207.0,30.0,1.1,14.6,46.0,78.71,40.53
2018,11,11,16,45,121.0,17.5,1.15,14.0,25.0,34.0,0.0
2018,11,11,17,0,35.0,5.0,1.2,13.4,4.0,0.0,0.0
2018,11,11,17,15,17.5,2.5,1.25,13.15,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,6,45,78.5,8.5,1.6,4.2,11.5,0.0,0.0
2018,11,12,7,0,157.0,17.0,1.6,4.4,23.0,39.05,0.0
2018,11,12,7,15,289.0,29.0,1.65,5.65,58.5,94.59,51.97
2018,11,12,7,30,421.0,41.0,1.7,6.9,94.0,156.67,110.92
2018,11,12,7,45,500.0,50.0,1.75,8.15,137.5,212.23,160.72
2018,11,12,8,0,579.0,59.0,1.8,9.4,181.0,274.91,215.97
2018,11,12,8,15,630.0,65.0,1.95,10.35,225.0,329.9,264.93
2018,11,12,8,30,681.0,71.0,2.1,11.3,269.0,388.22,315.33
2018,11,12,8,45,714.5,76.5,2.2,12.2,310.5,440.4,359.4
2018,11,12,9,0,748.0,82.0,2.3,13.1,352.0,493.54,402.79
2018,11,12,9,15,755.5,89.5,2.25,13.75,386.0,534.88,435.44
2018,11,12,9,30,763.0,97.0,2.2,14.4,420.0,574.57,465.68
2018,11,12,9,45,760.0,106.0,2.15,15.05,447.0,607.47,489.69
2018,11,12,10,0,757.0,115.0,2.1,15.7,474.0,637.73,510.98
2018,11,12,10,15,771.0,117.5,2.1,16.25,499.0,669.67,533.74
2018,11,12,10,30,785.0,120.0,2.1,16.8,524.0,699.56,554.51
2018,11,12,10,45,794.5,121.5,2.05,17.3,541.5,722.83,569.88
2018,11,12,11,0,804.0,123.0,2.0,17.8,559.0,743.47,582.59
2018,11,12,11,15,810.0,123.0,2.0,18.3,569.0,757.04,590.6
2018,11,12,11,30,816.0,123.0,2.0,18.8,579.0,767.64,596.62
2018,11,12,11,45,818.5,123.0,1.95,19.35,581.5,772.53,598.2
2018,11,12,12,0,821.0,123.0,1.9,19.9,584.0,774.28,597.73
2018,11,12,12,15,805.0,127.0,1.8,20.25,575.0,763.41,588.57
2018,11,12,12,30,789.0,131.0,1.7,20.6,566.0,749.58,577.6
2018,11,12,12,45,764.5,135.0,1.65,20.95,548.0,726.74,560.6
2018,11,12,13,0,740.0,139.0,1.6,21.3,530.0,701.58,541.52
2018,11,12,13,15,731.0,135.5,1.55,21.35,509.5,677.17,523.91
2018,11,12,13,30,722.0,132.0,1.5,21.4,489.0,650.47,504.45
2018,11,12,13,45,708.5,127.5,1.4,21.45,461.5,617.64,479.96
2018,11,12,14,0,695.0,123.0,1.3,21.5,434.0,583.12,453.95
2018,11,12,14,15,672.5,117.5,1.15,21.15,400.0,540.73,422.05
2018,11,12,14,30,650.0,112.0,1.0,20.8,366.0,497.73,389.07
2018,11,12,14,45,619.5,105.5,0.85,20.5,327.5,449.21,351.14
2018,11,12,15,0,589.0,99.0,0.7,20.2,289.0,401.32,312.81
2018,11,12,15,15,543.5,90.5,0.7,20.2,247.0,345.82,268.17
2018,11,12,15,30,498.0,82.0,0.7,20.2,205.0,292.37,224.01
2018,11,12,15,45,430.0,71.0,0.85,18.55,162.0,232.98,176.0
2018,11,12,16,0,362.0,60.0,1.0,16.9,119.0,179.55,131.5
2018,11,12,16,15,248.0,45.0,1.0,16.35,79.5,117.01,80.07
2018,11,12,16,30,134.0,30.0,1.0,15.8,40.0,64.22,31.42
2018,11,12,16,45,75.0,16.5,1.05,15.25,21.5,26.52,0.0
2018,11,12,17,0,16.0,3.0,1.1,14.7,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,1.1,14.35,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,11.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,6,45,5.5,5.0,1.2,6.85,5.0,0.0,0.0
2018,11,13,7,0,11.0,10.0,1.2,6.8,10.0,11.37,0.0
2018,11,13,7,15,5.5,22.0,1.15,7.25,22.0,22.48,9.47
2018,11,13,7,30,0.0,34.0,1.1,7.7,34.0,33.36,22.33
2018,11,13,7,45,0.0,48.5,1.1,8.1,48.5,47.92,35.48
2018,11,13,8,0,0.0,63.0,1.1,8.5,63.0,62.42,48.36
2018,11,13,8,15,13.0,84.0,1.45,9.25,87.5,89.07,71.24
2018,11,13,8,30,26.0,105.0,1.8,10.0,112.0,120.53,98.04
2018,11,13,8,45,33.5,120.5,2.15,10.75,131.5,141.41,115.6
2018,11,13,9,0,41.0,136.0,2.5,11.5,151.0,162.93,133.46
2018,11,13,9,15,32.0,145.0,2.45,12.2,157.5,168.47,137.49
2018,11,13,9,30,23.0,154.0,2.4,12.9,164.0,168.08,136.47
2018,11,13,9,45,94.0,169.5,2.35,13.6,213.5,235.04,192.35
2018,11,13,10,0,165.0,185.0,2.3,14.3,263.0,307.77,251.51
2018,11,13,10,15,156.5,195.5,2.3,14.9,272.5,317.65,258.16
2018,11,13,10,30,148.0,206.0,2.3,15.5,282.0,326.67,264.27
2018,11,13,10,45,88.5,208.0,2.25,16.05,254.0,280.79,225.71
2018,11,13,11,0,29.0,210.0,2.2,16.6,226.0,240.37,191.32
2018,11,13,11,15,45.0,219.5,2.15,16.7,244.5,263.0,209.67
2018,11,13,11,30,61.0,229.0,2.1,16.8,263.0,285.88,227.89
2018,11,13,11,45,117.0,236.5,2.1,16.95,301.5,345.21,275.61
2018,11,13,12,0,173.0,244.0,2.1,17.1,340.0,396.02,315.91
2018,11,13,12,15,144.5,236.0,1.95,17.0,316.0,364.89,290.84
2018,11,13,12,30,116.0,228.0,1.8,16.9,292.0,333.62,265.96
2018,11,13,12,45,68.0,209.5,1.65,16.85,247.0,268.36,213.81
2018,11,13,13,0,20.0,191.0,1.5,16.8,202.0,205.75,163.1
2018,11,13,13,15,56.5,192.5,1.35,16.65,221.0,239.78,191.61
2018,11,13,13,30,93.0,194.0,1.2,16.5,240.0,265.45,212.8
2018,11,13,13,45,140.0,190.5,1.05,16.35,255.0,297.46,238.84
2018,11,13,14,0,187.0,187.0,0.9,16.2,270.0,319.27,256.37
2018,11,13,14,15,197.5,168.5,0.8,15.8,250.5,299.09,240.76
2018,11,13,14,30,208.0,150.0,0.7,15.4,231.0,283.89,228.93
2018,11,13,14,45,237.5,126.5,0.65,14.95,209.5,264.96,214.13
2018,11,13,15,0,267.0,103.0,0.6,14.5,188.0,243.11,196.26
2018,11,13,15,15,338.0,88.0,0.6,14.5,180.5,251.61,201.31
2018,11,13,15,30,409.0,73.0,0.6,14.5,173.0,246.86,193.98
2018,11,13,15,45,366.0,62.0,0.75,13.7,138.0,200.37,154.08
2018,11,13,16,0,323.0,51.0,0.9,12.9,103.0,157.52,116.52
2018,11,13,16,15,251.0,39.5,0.95,12.55,72.0,111.16,76.22
2018,11,13,16,30,179.0,28.0,1.0,12.2,41.0,69.91,32.19
2018,11,13,16,45,99.0,15.0,1.0,11.8,21.5,28.21,0.0
2018,11,13,17,0,19.0,2.0,1.0,11.4,2.0,0.0,0.0
2018,11,13,17,15,9.5,1.0,1.05,11.15,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,11,14,6,45,19.5,5.0,1.3,2.6,5.5,0.0,0.0
2018,11,14,7,0,39.0,10.0,1.3,2.6,11.0,15.2,0.0
2018,11,14,7,15,100.5,27.0,1.3,3.4,37.0,51.5,24.51
2018,11,14,7,30,162.0,44.0,1.3,4.2,63.0,91.76,65.94
2018,11,14,7,45,216.5,63.0,1.3,4.95,100.0,136.74,105.88
2018,11,14,8,0,271.0,82.0,1.3,5.7,137.0,186.81,149.98
2018,11,14,8,15,316.0,97.5,1.5,6.5,176.0,233.92,191.58
2018,11,14,8,30,361.0,113.0,1.7,7.3,215.0,289.25,239.33
2018,11,14,8,45,395.0,126.5,1.85,8.05,253.5,336.2,279.29
2018,11,14,9,0,429.0,140.0,2.0,8.8,292.0,385.02,319.88
2018,11,14,9,15,488.0,143.0,2.0,9.65,332.5,437.85,362.59
2018,11,14,9,30,547.0,146.0,2.0,10.5,373.0,493.48,406.44
2018,11,14,9,45,609.0,138.5,2.0,11.35,408.5,543.65,445.22
2018,11,14,10,0,671.0,131.0,2.0,12.2,444.0,594.5,483.67
2018,11,14,10,15,686.0,134.5,2.1,13.15,468.5,626.06,506.33
2018,11,14,10,30,701.0,138.0,2.2,14.1,493.0,655.89,527.39
2018,11,14,10,45,705.0,138.0,2.35,15.05,505.0,672.12,538.3
2018,11,14,11,0,709.0,138.0,2.5,16.0,517.0,685.83,547.27
2018,11,14,11,15,727.0,137.5,2.55,16.6,532.0,706.76,561.79
2018,11,14,11,30,745.0,137.0,2.6,17.2,547.0,725.24,574.32
2018,11,14,11,45,753.0,137.0,2.65,17.85,552.5,734.06,579.4
2018,11,14,12,0,761.0,137.0,2.7,18.5,558.0,740.0,582.5
2018,11,14,12,15,734.5,142.5,2.65,18.85,545.5,723.18,568.97
2018,11,14,12,30,708.0,148.0,2.6,19.2,533.0,703.73,553.52
2018,11,14,12,45,675.5,154.0,2.55,19.55,514.0,678.09,533.49
2018,11,14,13,0,643.0,160.0,2.5,19.9,495.0,650.54,512.05
2018,11,14,13,15,625.0,156.0,2.45,19.9,471.5,621.21,490.32
2018,11,14,13,30,607.0,152.0,2.4,19.9,448.0,587.95,465.52
2018,11,14,13,45,580.0,147.0,2.3,19.95,417.0,549.07,435.82
2018,11,14,14,0,553.0,142.0,2.2,20.0,386.0,509.72,405.43
2018,11,14,14,15,561.5,132.5,1.95,19.6,364.0,486.12,387.08
2018,11,14,14,30,570.0,123.0,1.7,19.2,342.0,460.26,366.34
2018,11,14,14,45,526.5,115.0,1.4,18.8,301.0,407.03,323.61
2018,11,14,15,0,483.0,107.0,1.1,18.4,260.0,355.82,281.84
2018,11,14,15,15,439.0,95.5,1.1,18.4,219.5,302.98,238.51
2018,11,14,15,30,395.0,84.0,1.1,18.4,179.0,253.07,196.58
2018,11,14,15,45,304.0,70.0,1.05,16.95,134.5,187.82,143.29
2018,11,14,16,0,213.0,56.0,1.0,15.5,90.0,130.94,96.58
2018,11,14,16,15,152.0,41.0,0.95,15.15,61.0,85.41,57.97
2018,11,14,16,30,91.0,26.0,0.9,14.8,32.0,48.06,19.48
2018,11,14,16,45,49.5,13.5,0.9,14.5,16.5,19.94,0.0
2018,11,14,17,0,8.0,1.0,0.9,14.2,1.0,0.0,0.0
2018,11,14,17,15,4.0,0.5,0.8,14.15,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,13.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,15,6,45,19.0,4.5,1.35,3.75,5.0,0.0,0.0
2018,11,15,7,0,38.0,9.0,1.3,3.6,10.0,13.99,0.0
2018,11,15,7,15,105.5,26.0,1.4,4.3,36.5,50.81,21.35
2018,11,15,7,30,173.0,43.0,1.5,5.0,63.0,96.47,68.85
2018,11,15,7,45,236.5,60.5,1.55,5.75,100.5,142.85,109.94
2018,11,15,8,0,300.0,78.0,1.6,6.5,138.0,195.32,156.03
2018,11,15,8,15,310.0,88.5,1.8,7.1,163.0,225.17,183.95
2018,11,15,8,30,320.0,99.0,2.0,7.7,188.0,255.38,211.44
2018,11,15,8,45,340.5,111.0,2.15,8.3,218.5,292.43,243.71
2018,11,15,9,0,361.0,123.0,2.3,8.9,249.0,330.36,275.93
2018,11,15,9,15,397.0,132.0,2.3,9.6,284.0,374.2,312.05
2018,11,15,9,30,433.0,141.0,2.3,10.3,319.0,419.52,348.52
2018,11,15,9,45,474.5,144.0,2.3,11.0,352.5,462.7,382.67
2018,11,15,10,0,516.0,147.0,2.3,11.7,386.0,506.83,416.87
2018,11,15,10,15,550.5,147.0,2.35,12.4,413.5,543.4,444.72
2018,11,15,10,30,585.0,147.0,2.4,13.1,441.0,582.83,474.24
2018,11,15,10,45,586.0,152.5,2.45,13.8,455.5,600.72,486.46
2018,11,15,11,0,587.0,158.0,2.5,14.5,470.0,613.28,494.72
2018,11,15,11,15,547.5,173.0,2.45,14.95,468.0,607.6,488.32
2018,11,15,11,30,508.0,188.0,2.4,15.4,466.0,599.0,479.84
2018,11,15,11,45,503.5,191.0,2.4,15.9,467.0,600.89,480.26
2018,11,15,12,0,499.0,194.0,2.4,16.4,468.0,600.8,479.12
2018,11,15,12,15,501.5,193.0,2.35,16.55,466.0,599.58,477.8
2018,11,15,12,30,504.0,192.0,2.3,16.7,464.0,596.38,475.03
2018,11,15,12,45,465.5,196.0,2.25,16.9,442.5,566.87,451.77
2018,11,15,13,0,427.0,200.0,2.2,17.1,421.0,536.53,427.97
2018,11,15,13,15,409.0,194.5,2.15,17.15,399.5,509.72,407.51
2018,11,15,13,30,391.0,189.0,2.1,17.2,378.0,474.72,380.76
2018,11,15,13,45,418.5,177.5,2.05,17.3,369.5,476.91,382.65
2018,11,15,14,0,446.0,166.0,2.0,17.4,361.0,468.78,376.33
2018,11,15,14,15,456.5,155.0,1.75,17.05,341.5,448.14,359.93
2018,11,15,14,30,467.0,144.0,1.5,16.7,322.0,425.42,341.49
2018,11,15,14,45,440.0,132.5,1.25,16.35,286.5,380.82,305.36
2018,11,15,15,0,413.0,121.0,1.0,16.0,251.0,337.17,269.39
2018,11,15,15,15,361.5,108.0,1.0,16.0,210.0,282.61,224.55
2018,11,15,15,30,310.0,95.0,1.0,16.0,169.0,227.64,178.69
2018,11,15,15,45,234.5,77.5,1.0,14.45,127.0,168.37,129.98
2018,11,15,16,0,159.0,60.0,1.0,12.9,85.0,116.04,86.64
2018,11,15,16,15,102.0,42.0,1.05,12.55,56.0,74.81,51.49
2018,11,15,16,30,45.0,24.0,1.1,12.2,27.0,34.87,11.97
2018,11,15,16,45,25.0,12.5,1.1,11.85,14.0,15.63,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.5,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,11.25,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,16,6,45,29.0,5.5,1.3,2.4,6.0,0.0,0.0
2018,11,16,7,0,58.0,11.0,1.3,2.5,12.0,18.52,0.0
2018,11,16,7,15,149.5,26.0,1.4,3.45,40.0,60.88,22.44
2018,11,16,7,30,241.0,41.0,1.5,4.4,68.0,109.95,77.25
2018,11,16,7,45,315.5,55.0,1.6,5.35,107.0,158.83,121.07
2018,11,16,8,0,390.0,69.0,1.7,6.3,146.0,214.87,170.56
2018,11,16,8,15,386.5,82.0,1.8,7.0,173.0,246.51,200.69
2018,11,16,8,30,383.0,95.0,1.9,7.7,200.0,277.11,228.83
2018,11,16,8,45,411.5,105.5,2.0,8.4,234.0,318.89,265.06
2018,11,16,9,0,440.0,116.0,2.1,9.1,268.0,362.05,301.46
2018,11,16,9,15,466.0,126.5,2.1,9.85,303.0,404.9,336.43
2018,11,16,9,30,492.0,137.0,2.1,10.6,338.0,448.32,370.91
2018,11,16,9,45,524.0,145.5,2.1,11.35,373.5,493.46,405.96
2018,11,16,10,0,556.0,154.0,2.1,12.1,409.0,538.86,440.35
2018,11,16,10,15,576.5,158.0,2.1,12.7,434.5,571.45,464.46
2018,11,16,10,30,597.0,162.0,2.1,13.3,460.0,603.01,487.41
2018,11,16,10,45,606.0,164.5,2.1,13.9,475.5,623.44,501.55
2018,11,16,11,0,615.0,167.0,2.1,14.5,491.0,641.94,514.13
2018,11,16,11,15,620.5,168.5,2.1,14.95,500.5,654.7,522.59
2018,11,16,11,30,626.0,170.0,2.1,15.4,510.0,667.79,531.2
2018,11,16,11,45,640.5,167.5,2.05,15.8,516.5,678.5,538.08
2018,11,16,12,0,655.0,165.0,2.0,16.2,523.0,686.69,543.1
2018,11,16,12,15,657.0,161.0,1.9,16.5,517.0,681.37,538.04
2018,11,16,12,30,659.0,157.0,1.8,16.8,511.0,673.43,531.2
2018,11,16,12,45,669.5,150.0,1.75,17.05,502.0,665.86,525.26
2018,11,16,13,0,680.0,143.0,1.7,17.3,493.0,655.45,517.2
2018,11,16,13,15,633.5,145.5,1.6,17.45,461.5,612.89,484.56
2018,11,16,13,30,587.0,148.0,1.5,17.6,430.0,567.25,449.72
2018,11,16,13,45,583.0,140.5,1.45,17.75,407.5,541.13,429.98
2018,11,16,14,0,579.0,133.0,1.4,17.9,385.0,513.29,408.46
2018,11,16,14,15,591.5,122.5,1.25,17.7,362.5,492.51,391.99
2018,11,16,14,30,604.0,112.0,1.1,17.5,340.0,466.72,371.16
2018,11,16,14,45,572.0,105.0,0.95,17.25,303.0,419.12,332.94
2018,11,16,15,0,540.0,98.0,0.8,17.0,266.0,372.36,294.7
2018,11,16,15,15,494.0,88.5,0.8,17.0,225.5,317.29,249.51
2018,11,16,15,30,448.0,79.0,0.8,17.0,185.0,266.61,206.76
2018,11,16,15,45,364.5,68.0,0.75,15.7,142.5,205.1,155.98
2018,11,16,16,0,281.0,57.0,0.7,14.4,100.0,151.13,110.95
2018,11,16,16,15,170.0,40.5,0.7,14.1,64.0,92.62,62.67
2018,11,16,16,30,59.0,24.0,0.7,13.8,28.0,39.34,12.08
2018,11,16,16,45,33.5,12.5,0.75,13.55,14.5,16.72,0.0
2018,11,16,17,0,8.0,1.0,0.8,13.3,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.8,13.1,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,8.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,8.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,8.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,11,17,6,45,35.5,5.5,0.6,5.95,6.0,0.0,0.0
2018,11,17,7,0,71.0,11.0,0.6,5.9,12.0,20.08,0.0
2018,11,17,7,15,177.0,25.0,0.6,6.25,41.0,63.99,18.27
2018,11,17,7,30,283.0,39.0,0.6,6.6,70.0,116.97,80.1
2018,11,17,7,45,364.0,50.5,0.6,6.95,109.0,167.0,124.97
2018,11,17,8,0,445.0,62.0,0.6,7.3,148.0,225.04,175.81
2018,11,17,8,15,419.5,75.5,0.65,7.85,172.0,250.8,201.35
2018,11,17,8,30,394.0,89.0,0.7,8.4,196.0,274.11,223.57
2018,11,17,8,45,429.0,99.5,0.75,8.95,232.5,319.3,262.13
2018,11,17,9,0,464.0,110.0,0.8,9.5,269.0,366.37,301.06
2018,11,17,9,15,555.5,107.5,0.85,10.35,318.0,433.88,355.1
2018,11,17,9,30,647.0,105.0,0.9,11.2,367.0,504.55,410.06
2018,11,17,9,45,668.5,108.0,0.9,12.05,396.0,542.2,437.69
2018,11,17,10,0,690.0,111.0,0.9,12.9,425.0,578.96,464.17
2018,11,17,10,15,697.5,114.5,0.9,13.65,446.0,605.77,482.68
2018,11,17,10,30,705.0,118.0,0.9,14.4,467.0,630.5,499.33
2018,11,17,10,45,689.0,126.0,0.85,15.1,477.0,641.4,504.85
2018,11,17,11,0,673.0,134.0,0.8,15.8,487.0,649.21,508.1
2018,11,17,11,15,638.0,146.5,0.75,16.25,485.5,644.98,502.8
2018,11,17,11,30,603.0,159.0,0.7,16.7,484.0,637.44,495.27
2018,11,17,11,45,709.5,133.0,0.65,17.15,517.0,690.88,533.6
2018,11,17,12,0,816.0,107.0,0.6,17.6,550.0,737.95,564.35
2018,11,17,12,15,766.0,121.0,0.55,17.85,533.5,716.6,547.8
2018,11,17,12,30,716.0,135.0,0.5,18.1,517.0,689.72,527.73
2018,11,17,12,45,704.0,138.0,0.5,18.3,506.0,676.11,518.01
2018,11,17,13,0,692.0,141.0,0.5,18.5,495.0,660.07,506.36
2018,11,17,13,15,669.0,140.0,0.55,18.55,471.0,629.94,485.65
2018,11,17,13,30,646.0,139.0,0.6,18.6,447.0,598.25,463.62
2018,11,17,13,45,618.0,136.0,0.65,18.65,417.0,560.0,436.4
2018,11,17,14,0,590.0,133.0,0.7,18.7,387.0,518.83,406.53
2018,11,17,14,15,589.0,124.5,0.7,18.5,361.5,491.86,386.64
2018,11,17,14,30,588.0,116.0,0.7,18.3,336.0,460.87,363.01
2018,11,17,14,45,555.0,108.5,0.7,18.1,299.0,411.39,324.58
2018,11,17,15,0,522.0,101.0,0.7,17.9,262.0,364.94,287.49
2018,11,17,15,15,475.5,91.5,0.7,17.9,222.0,311.98,244.17
2018,11,17,15,30,429.0,82.0,0.7,17.9,182.0,262.07,202.29
