Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,11,0,724.0,95.0,1.2,15.1,421.0,597.78,478.38
2018,12,18,11,15,653.5,114.0,1.2,15.3,414.5,582.02,464.97
2018,12,18,11,30,583.0,133.0,1.2,15.5,408.0,561.53,448.41
2018,12,18,11,45,713.0,104.5,1.2,15.75,444.0,623.4,496.12
2018,12,18,12,0,843.0,76.0,1.2,16.0,480.0,680.2,537.57
2018,12,18,12,15,833.0,77.5,1.25,16.1,475.0,674.42,533.05
2018,12,18,12,30,823.0,79.0,1.3,16.2,470.0,665.63,527.12
2018,12,18,12,45,699.0,104.0,1.35,16.3,431.0,605.94,482.18
2018,12,18,13,0,575.0,129.0,1.4,16.4,392.0,542.59,433.74
2018,12,18,13,15,543.5,130.5,1.4,16.4,372.0,511.5,410.41
2018,12,18,13,30,512.0,132.0,1.4,16.4,352.0,483.03,388.42
2018,12,18,13,45,436.0,137.5,1.4,16.4,317.5,431.34,347.75
2018,12,18,14,0,360.0,143.0,1.4,16.4,283.0,374.32,302.64
2018,12,18,14,15,350.0,132.5,1.35,16.25,260.0,346.78,280.87
2018,12,18,14,30,340.0,122.0,1.3,16.1,237.0,325.55,263.39
2018,12,18,14,45,308.5,111.5,1.25,15.9,207.5,280.07,226.3
2018,12,18,15,0,277.0,101.0,1.2,15.7,178.0,242.79,195.22
2018,12,18,15,15,286.0,85.5,1.2,15.7,154.5,223.9,178.15
2018,12,18,15,30,295.0,70.0,1.2,15.7,131.0,197.74,154.34
2018,12,18,15,45,367.0,52.5,1.05,14.4,112.0,189.67,143.57
2018,12,18,16,0,439.0,35.0,0.9,13.1,93.0,173.9,124.13
2018,12,18,16,15,354.0,27.5,0.95,12.65,63.0,124.43,76.63
2018,12,18,16,30,269.0,20.0,1.0,12.2,33.0,76.32,0.0
2018,12,18,16,45,134.5,10.0,1.05,11.75,16.5,28.66,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,7,15,12.5,2.5,1.05,8.6,3.0,0.0,0.0
2018,12,19,7,30,25.0,5.0,1.1,9.0,6.0,8.85,0.0
2018,12,19,7,45,12.5,16.5,1.1,9.45,17.0,18.84,2.51
2018,12,19,8,0,0.0,28.0,1.1,9.9,28.0,27.29,16.5
2018,12,19,8,15,23.0,40.0,1.2,10.3,44.0,47.85,34.22
2018,12,19,8,30,46.0,52.0,1.3,10.7,60.0,72.92,55.83
2018,12,19,8,45,28.0,64.5,1.4,11.1,70.0,77.22,60.32
2018,12,19,9,0,10.0,77.0,1.5,11.5,80.0,80.81,63.73
2018,12,19,9,15,29.0,95.5,1.6,12.0,104.5,112.86,91.0
2018,12,19,9,30,48.0,114.0,1.7,12.5,129.0,143.53,116.83
2018,12,19,9,45,31.0,115.5,1.8,13.05,125.5,136.61,110.65
2018,12,19,10,0,14.0,117.0,1.9,13.6,122.0,124.49,100.03
2018,12,19,10,15,11.5,121.0,2.0,13.9,125.5,127.12,102.01
2018,12,19,10,30,9.0,125.0,2.1,14.2,129.0,129.68,103.87
2018,12,19,10,45,16.5,145.5,2.25,14.55,153.0,156.17,125.69
2018,12,19,11,0,24.0,166.0,2.4,14.9,177.0,183.14,147.68
2018,12,19,11,15,33.5,176.0,2.5,15.15,191.5,207.33,167.34
2018,12,19,11,30,43.0,186.0,2.6,15.4,206.0,225.29,181.85
2018,12,19,11,45,30.0,176.5,2.75,15.65,190.5,205.56,165.35
2018,12,19,12,0,17.0,167.0,2.9,15.9,175.0,179.37,143.64
2018,12,19,12,15,20.5,171.5,2.9,16.0,181.0,186.65,149.66
2018,12,19,12,30,24.0,176.0,2.9,16.1,187.0,193.95,155.64
2018,12,19,12,45,30.5,167.5,2.85,16.25,181.5,195.66,157.18
2018,12,19,13,0,37.0,159.0,2.8,16.4,176.0,190.34,153.04
2018,12,19,13,15,21.0,143.5,2.7,16.35,153.0,156.91,125.48
2018,12,19,13,30,5.0,128.0,2.6,16.3,130.0,130.23,103.32
2018,12,19,13,45,24.0,128.5,2.45,16.3,138.0,147.41,118.05
2018,12,19,14,0,43.0,129.0,2.3,16.3,146.0,159.1,128.06
2018,12,19,14,15,87.5,121.5,2.05,16.05,152.5,181.04,146.83
2018,12,19,14,30,132.0,114.0,1.8,15.8,159.0,193.86,157.63
2018,12,19,14,45,198.5,93.5,1.55,15.6,153.0,205.1,166.72
2018,12,19,15,0,265.0,73.0,1.3,15.4,147.0,211.51,170.85
2018,12,19,15,15,459.5,59.0,1.3,15.4,164.5,268.99,214.09
2018,12,19,15,30,654.0,45.0,1.3,15.4,182.0,304.77,235.71
2018,12,19,15,45,587.5,40.5,0.9,14.55,143.5,248.36,185.59
2018,12,19,16,0,521.0,36.0,0.5,13.7,105.0,196.51,139.05
2018,12,19,16,15,378.0,28.0,0.4,13.5,68.5,131.17,80.85
2018,12,19,16,30,235.0,20.0,0.3,13.3,32.0,70.47,0.0
2018,12,19,16,45,117.5,10.0,0.25,13.1,16.0,26.44,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,5.55,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,5.6,2.0,2.59,0.0
2018,12,20,7,45,2.0,4.0,1.65,5.7,4.0,4.29,0.0
2018,12,20,8,0,0.0,6.0,1.6,5.8,6.0,5.78,0.0
2018,12,20,8,15,0.0,10.0,1.55,5.95,10.0,9.64,2.64
2018,12,20,8,30,0.0,14.0,1.5,6.1,14.0,13.5,6.13
2018,12,20,8,45,0.0,22.5,1.45,6.3,22.5,21.7,13.42
2018,12,20,9,0,0.0,31.0,1.4,6.5,31.0,29.92,20.71
2018,12,20,9,15,0.0,31.5,1.35,6.75,31.5,30.4,21.15
2018,12,20,9,30,0.0,32.0,1.3,7.0,32.0,30.89,21.56
2018,12,20,9,45,7.0,71.0,1.25,7.3,73.5,72.54,57.9
2018,12,20,10,0,14.0,110.0,1.2,7.6,115.0,117.02,96.01
2018,12,20,10,15,8.0,111.5,1.2,7.8,114.5,114.98,93.88
2018,12,20,10,30,2.0,113.0,1.2,8.0,114.0,112.71,91.63
2018,12,20,10,45,7.0,134.0,1.2,8.2,137.0,137.8,112.79
2018,12,20,11,0,12.0,155.0,1.2,8.4,160.0,163.35,134.04
2018,12,20,11,15,8.5,147.0,1.2,8.45,150.5,152.31,124.53
2018,12,20,11,30,5.0,139.0,1.2,8.5,141.0,141.36,115.21
2018,12,20,11,45,2.5,126.0,1.2,8.6,127.0,125.96,102.16
2018,12,20,12,0,0.0,113.0,1.2,8.7,113.0,110.75,89.26
2018,12,20,12,15,3.0,129.0,1.2,8.75,130.5,129.42,105.09
2018,12,20,12,30,6.0,145.0,1.2,8.8,148.0,148.34,120.97
2018,12,20,12,45,6.0,134.0,1.25,8.85,137.0,136.8,111.32
2018,12,20,13,0,6.0,123.0,1.3,8.9,126.0,125.35,101.8
2018,12,20,13,15,3.5,115.0,1.3,8.9,116.5,115.45,93.5
2018,12,20,13,30,1.0,107.0,1.3,8.9,107.0,105.68,85.28
2018,12,20,13,45,2.0,111.0,1.3,8.95,111.5,110.68,89.65
2018,12,20,14,0,3.0,115.0,1.3,9.0,116.0,115.8,94.1
2018,12,20,14,15,10.0,109.5,1.2,8.95,113.0,114.28,93.03
2018,12,20,14,30,17.0,104.0,1.1,8.9,110.0,112.4,91.59
2018,12,20,14,45,17.5,95.5,1.0,8.85,101.0,103.67,84.13
2018,12,20,15,0,18.0,87.0,0.9,8.8,92.0,94.93,76.57
2018,12,20,15,15,11.0,71.5,0.9,8.8,74.5,75.44,59.66
2018,12,20,15,30,4.0,56.0,0.9,8.8,57.0,56.52,43.19
2018,12,20,15,45,2.0,44.5,0.6,8.5,45.0,44.18,32.31
2018,12,20,16,0,0.0,33.0,0.3,8.2,33.0,32.01,21.47
2018,12,20,16,15,9.0,22.0,0.3,8.05,22.5,24.03,12.92
2018,12,20,16,30,18.0,11.0,0.3,7.9,12.0,15.02,0.0
2018,12,20,16,45,9.0,5.5,0.3,7.8,6.0,6.69,0.0
2018,12,20,17,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,7.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,5.5,1.5,0.45,9.55,1.5,0.0,0.0
2018,12,21,7,30,11.0,3.0,0.5,9.6,3.0,4.64,0.0
2018,12,21,7,45,33.5,8.5,0.5,9.7,11.5,16.9,0.0
2018,12,21,8,0,56.0,14.0,0.5,9.8,20.0,31.2,17.84
2018,12,21,8,15,314.5,28.5,0.6,10.0,83.5,135.26,99.69
2018,12,21,8,30,573.0,43.0,0.7,10.2,147.0,253.31,195.24
2018,12,21,8,45,357.0,35.5,0.75,10.45,105.5,187.53,148.95
2018,12,21,9,0,141.0,28.0,0.8,10.7,64.0,96.51,76.82
2018,12,21,9,15,70.5,32.5,0.95,11.05,50.5,69.9,55.0
2018,12,21,9,30,0.0,37.0,1.1,11.4,37.0,35.72,25.28
2018,12,21,9,45,5.5,64.0,1.2,11.8,66.0,64.81,50.26
2018,12,21,10,0,11.0,91.0,1.3,12.2,95.0,95.36,76.11
2018,12,21,10,15,10.0,113.0,1.4,12.5,117.0,117.76,94.68
2018,12,21,10,30,9.0,135.0,1.5,12.8,139.0,140.37,113.22
2018,12,21,10,45,4.5,97.0,1.6,13.15,99.0,97.57,77.19
2018,12,21,11,0,0.0,59.0,1.7,13.5,59.0,57.02,42.88
2018,12,21,11,15,1.5,88.0,1.75,13.75,88.5,86.36,67.56
2018,12,21,11,30,3.0,117.0,1.8,14.0,118.0,117.01,92.98
2018,12,21,11,45,13.5,139.5,1.85,14.3,145.5,147.67,118.4
2018,12,21,12,0,24.0,162.0,1.9,14.6,173.0,178.84,143.98
2018,12,21,12,15,68.5,183.0,1.95,14.65,215.5,239.56,194.32
2018,12,21,12,30,113.0,204.0,2.0,14.7,258.0,302.1,245.15
2018,12,21,12,45,118.5,195.0,2.05,14.8,250.5,294.7,239.22
2018,12,21,13,0,124.0,186.0,2.1,14.9,243.0,286.87,233.25
2018,12,21,13,15,78.0,171.5,2.1,14.9,207.0,231.21,187.64
2018,12,21,13,30,32.0,157.0,2.1,14.9,171.0,184.59,148.92
2018,12,21,13,45,16.0,122.5,2.05,14.85,129.5,131.38,105.09
2018,12,21,14,0,0.0,88.0,2.0,14.8,88.0,85.82,67.01
2018,12,21,14,15,8.5,94.0,1.95,14.6,97.0,97.08,76.81
2018,12,21,14,30,17.0,100.0,1.9,14.4,106.0,108.12,86.26
2018,12,21,14,45,227.5,85.0,1.9,14.2,149.5,210.01,172.44
2018,12,21,15,0,438.0,70.0,1.9,14.0,193.0,291.17,237.09
2018,12,21,15,15,384.0,63.5,1.9,14.0,160.0,240.72,193.32
2018,12,21,15,30,330.0,57.0,1.9,14.0,127.0,196.98,155.11
2018,12,21,15,45,204.0,43.5,1.45,12.4,84.0,124.83,95.26
2018,12,21,16,0,78.0,30.0,1.0,10.8,41.0,58.57,41.24
2018,12,21,16,15,71.0,23.0,1.1,10.5,30.0,46.01,27.97
2018,12,21,16,30,64.0,16.0,1.2,10.2,19.0,31.34,0.0
2018,12,21,16,45,32.0,8.0,1.3,9.9,9.5,12.48,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,22,7,15,21.5,4.0,1.2,2.45,4.5,0.0,0.0
2018,12,22,7,30,43.0,8.0,1.2,3.1,9.0,14.43,0.0
2018,12,22,7,45,48.5,22.0,1.25,3.7,25.0,34.45,4.48
2018,12,22,8,0,54.0,36.0,1.3,4.3,41.0,55.37,37.84
2018,12,22,8,15,76.0,50.5,1.35,4.8,62.0,79.89,60.8
2018,12,22,8,30,98.0,65.0,1.4,5.3,83.0,106.33,84.59
2018,12,22,8,45,124.0,80.5,1.5,5.8,108.5,137.35,112.16
2018,12,22,9,0,150.0,96.0,1.6,6.3,134.0,170.36,141.23
2018,12,22,9,15,133.0,111.0,1.55,6.7,148.5,184.55,153.96
2018,12,22,9,30,116.0,126.0,1.5,7.1,163.0,197.21,164.84
2018,12,22,9,45,136.5,140.0,1.45,7.45,187.5,227.36,190.33
2018,12,22,10,0,157.0,154.0,1.4,7.8,212.0,258.53,216.22
2018,12,22,10,15,167.5,165.0,1.3,8.05,231.0,281.06,234.5
2018,12,22,10,30,178.0,176.0,1.2,8.3,250.0,303.71,252.61
2018,12,22,10,45,282.5,168.5,1.05,8.55,292.5,372.45,309.01
2018,12,22,11,0,387.0,161.0,0.9,8.8,335.0,445.43,366.73
2018,12,22,11,15,422.5,158.0,0.9,9.1,352.5,471.55,386.58
2018,12,22,11,30,458.0,155.0,0.9,9.4,370.0,496.97,406.1
2018,12,22,11,45,341.0,177.0,0.9,9.7,338.0,435.94,356.29
2018,12,22,12,0,224.0,199.0,0.9,10.0,306.0,373.33,305.11
2018,12,22,12,15,134.5,192.5,0.9,10.35,256.5,303.95,248.47
2018,12,22,12,30,45.0,186.0,0.9,10.7,207.0,226.72,184.38
2018,12,22,12,45,38.5,180.5,0.9,11.05,198.5,215.9,175.67
2018,12,22,13,0,32.0,175.0,0.9,11.4,190.0,205.19,166.72
2018,12,22,13,15,31.5,165.0,0.95,11.4,179.0,193.42,157.35
2018,12,22,13,30,31.0,155.0,1.0,11.4,168.0,181.68,147.95
2018,12,22,13,45,58.5,159.5,1.05,11.4,183.0,203.74,166.85
2018,12,22,14,0,86.0,164.0,1.1,11.4,198.0,224.75,184.53
2018,12,22,14,15,61.5,147.0,1.1,11.3,170.5,189.92,155.56
2018,12,22,14,30,37.0,130.0,1.1,11.2,143.0,156.49,127.71
2018,12,22,14,45,61.5,110.5,1.05,11.1,129.0,146.11,119.34
2018,12,22,15,0,86.0,91.0,1.0,11.0,115.0,138.9,113.1
2018,12,22,15,15,124.5,85.0,1.0,11.0,114.5,145.92,118.1
2018,12,22,15,30,163.0,79.0,1.0,11.0,114.0,154.51,123.37
2018,12,22,15,45,135.5,64.0,0.9,10.1,89.0,121.62,94.63
2018,12,22,16,0,108.0,49.0,0.8,9.2,64.0,91.0,67.69
2018,12,22,16,15,81.0,34.0,0.8,9.0,43.0,62.93,41.22
2018,12,22,16,30,54.0,19.0,0.8,8.8,22.0,33.24,0.0
2018,12,22,16,45,27.0,9.5,0.85,8.6,11.0,13.28,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,6.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,23,7,15,13.0,3.5,0.35,6.65,3.5,0.0,0.0
2018,12,23,7,30,26.0,7.0,0.3,6.9,7.0,10.81,0.0
2018,12,23,7,45,13.0,17.5,0.25,7.15,17.5,20.15,0.0
2018,12,23,8,0,0.0,28.0,0.2,7.4,28.0,27.5,16.61
2018,12,23,8,15,0.0,42.0,0.2,7.7,42.0,41.8,29.98
2018,12,23,8,30,0.0,56.0,0.2,8.0,56.0,55.98,42.66
2018,12,23,8,45,20.5,73.0,0.25,8.3,78.0,84.26,66.98
2018,12,23,9,0,41.0,90.0,0.3,8.6,100.0,112.02,90.77
2018,12,23,9,15,24.5,89.5,0.3,9.35,96.0,103.93,83.92
2018,12,23,9,30,8.0,89.0,0.3,10.1,92.0,91.94,73.57
2018,12,23,9,45,39.5,110.5,0.35,10.85,125.0,135.48,110.38
2018,12,23,10,0,71.0,132.0,0.4,11.6,158.0,178.01,145.5
2018,12,23,10,15,141.0,148.5,0.65,12.2,205.5,246.02,201.74
2018,12,23,10,30,211.0,165.0,0.9,12.8,253.0,318.46,260.35
2018,12,23,10,45,219.5,169.5,1.15,13.45,264.5,333.29,271.84
2018,12,23,11,0,228.0,174.0,1.4,14.1,276.0,347.75,283.28
2018,12,23,11,15,244.0,184.5,1.45,14.25,296.5,373.69,303.68
2018,12,23,11,30,260.0,195.0,1.5,14.4,317.0,399.21,323.51
2018,12,23,11,45,220.0,193.5,1.55,14.55,297.5,363.51,294.82
2018,12,23,12,0,180.0,192.0,1.6,14.7,278.0,334.83,271.6
2018,12,23,12,15,387.0,161.0,1.6,14.7,345.0,459.52,373.27
2018,12,23,12,30,594.0,130.0,1.6,14.7,412.0,568.93,459.14
2018,12,23,12,45,436.0,154.0,1.65,14.7,359.0,480.5,388.72
2018,12,23,13,0,278.0,178.0,1.7,14.7,306.0,388.72,315.52
2018,12,23,13,15,228.5,180.5,1.65,14.6,283.0,355.33,288.87
2018,12,23,13,30,179.0,183.0,1.6,14.5,260.0,315.33,256.51
2018,12,23,13,45,171.5,167.5,1.6,14.35,238.0,289.44,236.2
2018,12,23,14,0,164.0,152.0,1.6,14.2,216.0,263.44,215.46
2018,12,23,14,15,142.5,137.5,1.55,14.0,190.0,230.71,188.74
2018,12,23,14,30,121.0,123.0,1.5,13.8,164.0,198.88,162.48
2018,12,23,14,45,75.5,92.5,1.45,13.6,117.0,137.78,111.52
2018,12,23,15,0,30.0,62.0,1.4,13.4,70.0,76.02,59.36
2018,12,23,15,15,15.5,44.5,1.4,13.4,48.5,50.45,37.5
2018,12,23,15,30,1.0,27.0,1.4,13.4,27.0,26.43,16.94
2018,12,23,15,45,0.5,26.5,1.1,12.15,26.5,25.74,16.27
2018,12,23,16,0,0.0,26.0,0.8,10.9,26.0,25.1,15.47
2018,12,23,16,15,0.0,17.5,0.8,10.65,17.5,16.88,7.7
2018,12,23,16,30,0.0,9.0,0.8,10.4,9.0,8.68,0.0
2018,12,23,16,45,0.0,4.5,0.8,10.15,4.5,4.42,0.0
2018,12,23,17,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,7,15,3.5,2.0,1.5,7.95,2.0,0.0,0.0
2018,12,24,7,30,7.0,4.0,1.6,8.3,4.0,4.98,0.0
2018,12,24,7,45,12.0,12.0,1.65,8.7,13.0,14.04,0.0
2018,12,24,8,0,17.0,20.0,1.7,9.1,22.0,23.64,12.71
2018,12,24,8,15,23.0,31.0,1.9,9.45,34.5,37.59,25.53
2018,12,24,8,30,29.0,42.0,2.1,9.8,47.0,52.02,38.41
2018,12,24,8,45,24.0,55.0,2.25,10.15,60.0,64.95,50.05
2018,12,24,9,0,19.0,68.0,2.4,10.5,73.0,77.41,61.07
2018,12,24,9,15,24.5,88.5,2.5,10.85,95.5,102.79,82.87
2018,12,24,9,30,30.0,109.0,2.6,11.2,118.0,128.7,104.88
2018,12,24,9,45,16.0,100.5,2.65,11.55,105.5,108.11,87.2
2018,12,24,10,0,2.0,92.0,2.7,11.9,93.0,91.32,72.61
2018,12,24,10,15,1.0,93.0,2.85,12.45,93.5,91.54,72.56
2018,12,24,10,30,0.0,94.0,3.0,13.0,94.0,91.78,72.49
2018,12,24,10,45,0.0,93.0,3.2,13.6,93.0,90.6,71.25
2018,12,24,11,0,0.0,92.0,3.4,14.2,92.0,89.48,70.07
2018,12,24,11,15,1.5,109.5,3.5,14.4,110.0,108.32,85.73
2018,12,24,11,30,3.0,127.0,3.6,14.6,128.0,127.41,101.5
2018,12,24,11,45,1.5,88.0,3.75,14.85,88.5,86.33,67.14
2018,12,24,12,0,0.0,49.0,3.9,15.1,49.0,47.35,34.38
2018,12,24,12,15,0.0,49.5,3.9,14.95,49.5,47.83,34.83
2018,12,24,12,30,0.0,50.0,3.9,14.8,50.0,48.31,35.26
2018,12,24,12,45,32.5,76.0,3.9,14.65,91.0,97.88,77.96
2018,12,24,13,0,65.0,102.0,3.9,14.5,132.0,152.52,124.37
2018,12,24,13,15,68.0,106.0,3.8,14.3,136.5,158.05,129.03
2018,12,24,13,30,71.0,110.0,3.7,14.1,141.0,163.32,133.55
2018,12,24,13,45,39.5,82.5,3.6,13.85,99.5,107.1,86.06
2018,12,24,14,0,8.0,55.0,3.5,13.6,58.0,57.87,43.94
2018,12,24,14,15,7.0,55.0,3.4,13.5,57.5,57.09,43.33
2018,12,24,14,30,6.0,55.0,3.3,13.4,57.0,56.34,42.71
2018,12,24,14,45,38.5,70.5,3.2,13.25,81.5,90.13,71.77
2018,12,24,15,0,71.0,86.0,3.1,13.1,106.0,126.33,102.2
2018,12,24,15,15,35.5,72.0,3.1,13.1,82.0,88.9,70.08
2018,12,24,15,30,0.0,58.0,3.1,13.1,58.0,57.04,42.95
2018,12,24,15,45,0.0,46.5,3.4,12.95,46.5,45.55,32.9
2018,12,24,16,0,0.0,35.0,3.7,12.8,35.0,34.05,22.72
2018,12,24,16,15,0.0,24.5,3.95,12.7,24.5,23.66,12.95
2018,12,24,16,30,0.0,14.0,4.2,12.6,14.0,13.51,0.0
2018,12,24,16,45,0.0,7.0,4.45,12.5,7.0,6.88,0.0
2018,12,24,17,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,25,7,15,68.0,5.5,1.55,4.4,6.5,0.0,0.0
2018,12,25,7,30,136.0,11.0,1.6,5.2,13.0,30.98,0.0
2018,12,25,7,45,308.5,19.0,1.7,6.0,43.5,85.26,5.3
2018,12,25,8,0,481.0,27.0,1.8,6.8,74.0,155.74,102.51
2018,12,25,8,15,552.5,31.5,1.95,7.3,110.5,205.07,151.4
2018,12,25,8,30,624.0,36.0,2.1,7.8,147.0,259.91,201.94
2018,12,25,8,45,688.5,38.5,2.3,8.3,188.5,314.93,252.28
2018,12,25,9,0,753.0,41.0,2.5,8.8,230.0,371.5,303.1
2018,12,25,9,15,783.0,44.5,2.7,9.35,267.0,418.76,345.39
2018,12,25,9,30,813.0,48.0,2.9,9.9,304.0,466.3,386.69
2018,12,25,9,45,832.0,51.0,3.1,10.4,336.5,507.25,421.68
2018,12,25,10,0,851.0,54.0,3.3,10.9,369.0,547.03,454.81
2018,12,25,10,15,868.5,55.0,3.6,11.35,396.0,582.06,483.82
2018,12,25,10,30,886.0,56.0,3.9,11.8,423.0,615.26,510.82
2018,12,25,10,45,898.0,56.0,4.15,12.25,443.5,641.67,531.98
2018,12,25,11,0,910.0,56.0,4.4,12.7,464.0,665.52,550.8
2018,12,25,11,15,917.5,56.5,4.5,13.0,477.5,684.22,564.54
2018,12,25,11,30,925.0,57.0,4.6,13.3,491.0,699.89,575.99
2018,12,25,11,45,929.5,57.0,4.75,13.55,497.5,709.74,583.38
2018,12,25,12,0,934.0,57.0,4.9,13.8,504.0,716.3,588.37
2018,12,25,12,15,932.5,57.5,4.9,14.0,502.5,715.96,587.63
2018,12,25,12,30,931.0,58.0,4.9,14.2,501.0,712.27,584.47
2018,12,25,12,45,925.0,58.5,4.95,14.4,492.0,702.18,576.73
2018,12,25,13,0,919.0,59.0,5.0,14.6,483.0,688.91,566.65
2018,12,25,13,15,912.0,58.5,5.0,14.65,466.5,670.71,552.94
2018,12,25,13,30,905.0,58.0,5.0,14.7,450.0,649.58,536.27
2018,12,25,13,45,894.5,56.5,4.95,14.75,427.0,622.33,514.04
2018,12,25,14,0,884.0,55.0,4.9,14.8,404.0,592.61,489.5
2018,12,25,14,15,865.5,53.5,4.7,14.55,374.0,556.13,459.18
2018,12,25,14,30,847.0,52.0,4.5,14.3,344.0,518.08,426.98
2018,12,25,14,45,821.0,50.0,4.25,14.1,309.5,474.42,389.33
2018,12,25,15,0,795.0,48.0,4.0,13.9,275.0,432.88,352.49
2018,12,25,15,15,755.5,45.0,4.0,13.9,236.0,381.42,306.93
2018,12,25,15,30,716.0,42.0,4.0,13.9,197.0,331.27,261.32
2018,12,25,15,45,654.0,38.0,3.35,12.35,157.0,274.04,210.29
2018,12,25,16,0,592.0,34.0,2.7,10.8,117.0,220.91,161.75
2018,12,25,16,15,484.0,28.0,2.55,10.2,80.5,158.89,104.55
2018,12,25,16,30,376.0,22.0,2.4,9.6,44.0,102.39,16.91
2018,12,25,16,45,204.0,12.5,2.3,8.95,23.0,43.1,0.0
2018,12,25,17,0,32.0,3.0,2.2,8.3,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.25,8.1,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,26,7,15,55.5,4.5,1.15,3.45,5.5,0.0,0.0
2018,12,26,7,30,111.0,9.0,1.1,4.0,11.0,25.17,0.0
2018,12,26,7,45,91.5,20.5,1.0,4.5,25.0,44.91,0.0
2018,12,26,8,0,72.0,32.0,0.9,5.0,39.0,58.04,38.63
2018,12,26,8,15,62.5,48.5,1.15,5.75,56.5,73.31,55.13
2018,12,26,8,30,53.0,65.0,1.4,6.5,74.0,87.08,68.44
2018,12,26,8,45,74.0,81.0,1.65,7.25,97.5,118.52,95.96
2018,12,26,9,0,95.0,97.0,1.9,8.0,121.0,147.82,121.47
2018,12,26,9,15,232.5,102.0,2.15,8.55,172.0,224.91,187.22
2018,12,26,9,30,370.0,107.0,2.4,9.1,223.0,313.71,262.18
2018,12,26,9,45,496.5,99.5,2.6,9.65,272.5,385.18,322.18
2018,12,26,10,0,623.0,92.0,2.8,10.2,322.0,466.93,389.6
2018,12,26,10,15,709.5,82.0,2.9,10.65,362.0,524.47,436.45
2018,12,26,10,30,796.0,72.0,3.0,11.1,402.0,581.99,482.68
2018,12,26,10,45,854.0,65.0,3.05,11.5,434.5,624.12,515.93
2018,12,26,11,0,912.0,58.0,3.1,11.9,467.0,669.11,550.53
2018,12,26,11,15,918.0,59.0,2.95,12.2,480.5,687.54,562.56
2018,12,26,11,30,924.0,60.0,2.8,12.5,494.0,702.9,572.35
2018,12,26,11,45,926.5,60.0,2.7,12.75,500.0,711.48,577.39
2018,12,26,12,0,929.0,60.0,2.6,13.0,506.0,716.76,580.07
2018,12,26,12,15,902.0,67.0,2.6,13.2,498.5,706.59,571.98
2018,12,26,12,30,875.0,74.0,2.6,13.4,491.0,697.46,564.91
2018,12,26,12,45,873.0,73.5,2.6,13.6,483.0,689.34,558.71
2018,12,26,13,0,871.0,73.0,2.6,13.8,475.0,678.12,550.25
2018,12,26,13,15,868.5,71.0,2.55,13.8,460.5,661.77,537.71
2018,12,26,13,30,866.0,69.0,2.5,13.8,446.0,642.46,522.58
2018,12,26,13,45,822.0,73.0,2.45,13.8,415.5,601.54,490.31
2018,12,26,14,0,778.0,77.0,2.4,13.8,385.0,559.68,456.97
2018,12,26,14,15,715.5,79.0,2.1,13.45,346.0,507.02,414.31
2018,12,26,14,30,653.0,81.0,1.8,13.1,307.0,453.57,370.51
2018,12,26,14,45,681.0,70.5,1.5,12.75,285.5,433.47,352.55
2018,12,26,15,0,709.0,60.0,1.2,12.4,264.0,407.56,328.74
2018,12,26,15,15,621.5,59.5,1.2,12.4,220.0,343.57,274.85
2018,12,26,15,30,534.0,59.0,1.2,12.4,176.0,282.94,223.05
2018,12,26,15,45,451.5,51.0,1.1,11.05,136.0,221.98,171.2
2018,12,26,16,0,369.0,43.0,1.0,9.7,96.0,167.48,124.11
2018,12,26,16,15,290.0,33.0,1.1,9.25,66.0,118.96,80.08
2018,12,26,16,30,211.0,23.0,1.2,8.8,36.0,73.16,15.65
2018,12,26,16,45,116.5,13.0,1.25,8.35,19.0,30.59,0.0
2018,12,26,17,0,22.0,3.0,1.3,7.9,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.35,7.55,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,1.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,2.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,12,27,7,15,75.5,5.5,2.9,3.25,6.5,0.0,0.0
2018,12,27,7,30,151.0,11.0,3.2,4.0,13.0,32.83,0.0
2018,12,27,7,45,334.0,18.0,3.5,4.75,44.0,88.24,0.0
2018,12,27,8,0,517.0,25.0,3.8,5.5,75.0,161.31,105.56
2018,12,27,8,15,598.5,29.5,4.05,6.1,114.5,214.9,159.22
2018,12,27,8,30,680.0,34.0,4.3,6.7,154.0,273.49,213.8
2018,12,27,8,45,728.0,37.5,4.55,7.3,194.0,325.32,262.89
2018,12,27,9,0,776.0,41.0,4.8,7.9,234.0,379.78,313.2
2018,12,27,9,15,805.5,43.5,5.1,8.5,271.0,426.59,356.24
2018,12,27,9,30,835.0,46.0,5.4,9.1,308.0,473.61,398.28
2018,12,27,9,45,854.0,48.5,5.7,9.7,341.0,514.87,434.51
2018,12,27,10,0,873.0,51.0,6.0,10.3,374.0,554.9,468.82
2018,12,27,10,15,889.0,52.0,6.1,10.75,401.0,589.83,498.12
2018,12,27,10,30,905.0,53.0,6.2,11.2,428.0,622.81,525.19
2018,12,27,10,45,916.5,53.5,6.3,11.6,449.0,650.11,547.29
2018,12,27,11,0,928.0,54.0,6.4,12.0,470.0,674.78,566.41
2018,12,27,11,15,935.0,54.5,6.45,12.25,484.0,693.62,580.44
2018,12,27,11,30,942.0,55.0,6.5,12.5,498.0,709.37,592.06
2018,12,27,11,45,945.5,54.5,6.55,12.7,504.0,718.29,598.47
2018,12,27,12,0,949.0,54.0,6.6,12.9,510.0,723.85,602.38
2018,12,27,12,15,947.5,54.5,6.55,12.95,508.5,723.74,602.0
2018,12,27,12,30,946.0,55.0,6.5,13.0,507.0,720.22,599.08
2018,12,27,12,45,940.5,55.5,6.45,13.1,498.0,710.58,591.37
2018,12,27,13,0,935.0,56.0,6.4,13.2,489.0,697.69,581.23
2018,12,27,13,15,927.5,55.5,6.35,13.15,472.5,679.12,567.01
2018,12,27,13,30,920.0,55.0,6.3,13.1,456.0,657.59,550.06
2018,12,27,13,45,907.5,54.0,6.2,13.0,432.5,629.54,526.96
2018,12,27,14,0,895.0,53.0,6.1,12.9,409.0,599.07,501.53
2018,12,27,14,15,877.0,51.5,5.95,12.7,379.0,562.67,470.9
2018,12,27,14,30,859.0,50.0,5.8,12.5,349.0,524.64,438.28
2018,12,27,14,45,833.5,48.5,5.6,12.3,314.5,481.49,400.59
2018,12,27,15,0,808.0,47.0,5.4,12.1,280.0,437.81,361.55
2018,12,27,15,15,770.5,44.0,5.4,12.1,241.5,387.02,315.72
2018,12,27,15,30,733.0,41.0,5.4,12.1,203.0,339.32,271.29
2018,12,27,15,45,672.0,37.5,4.85,10.95,162.5,282.14,219.21
2018,12,27,16,0,611.0,34.0,4.3,9.8,122.0,228.91,169.71
2018,12,27,16,15,508.0,28.0,4.15,9.2,85.0,166.95,112.22
2018,12,27,16,30,405.0,22.0,4.0,8.6,48.0,110.45,30.85
2018,12,27,16,45,221.0,12.5,3.9,8.05,25.0,46.49,0.0
2018,12,27,17,0,37.0,3.0,3.8,7.5,2.0,0.0,0.0
2018,12,27,17,15,18.5,1.5,3.8,7.25,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,0.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,12,28,7,15,53.5,4.5,2.6,1.3,5.5,0.0,0.0
2018,12,28,7,30,107.0,9.0,2.8,1.9,11.0,24.33,0.0
2018,12,28,7,45,242.5,20.0,3.0,2.5,39.0,73.33,0.0
2018,12,28,8,0,378.0,31.0,3.2,3.1,67.0,135.54,90.21
2018,12,28,8,15,531.0,33.0,3.3,3.7,111.0,198.43,148.36
2018,12,28,8,30,684.0,35.0,3.4,4.3,155.0,276.84,217.74
2018,12,28,8,45,693.5,41.0,3.45,4.9,188.5,317.6,258.05
2018,12,28,9,0,703.0,47.0,3.5,5.5,222.0,357.69,296.43
2018,12,28,9,15,761.0,47.5,3.7,6.25,263.5,412.89,345.72
2018,12,28,9,30,819.0,48.0,3.9,7.0,305.0,467.57,393.39
2018,12,28,9,45,854.5,47.5,4.05,7.7,340.5,513.5,432.86
2018,12,28,10,0,890.0,47.0,4.2,8.4,376.0,559.29,471.26
2018,12,28,10,15,904.0,48.0,4.2,8.9,403.0,593.62,499.31
2018,12,28,10,30,918.0,49.0,4.2,9.4,430.0,625.84,524.99
2018,12,28,10,45,928.0,50.0,4.2,9.9,451.0,653.17,546.2
2018,12,28,11,0,938.0,51.0,4.2,10.4,472.0,677.79,564.16
2018,12,28,11,15,942.0,52.0,4.2,10.7,485.0,695.49,576.65
2018,12,28,11,30,946.0,53.0,4.2,11.0,498.0,709.98,586.72
2018,12,28,11,45,948.0,53.0,4.2,11.25,504.0,718.61,592.46
2018,12,28,12,0,950.0,53.0,4.2,11.5,510.0,723.86,595.73
2018,12,28,12,15,947.5,54.5,4.15,11.65,509.0,724.38,595.46
2018,12,28,12,30,945.0,56.0,4.1,11.8,508.0,721.47,592.8
2018,12,28,12,45,938.0,57.5,4.05,11.95,499.5,712.11,585.38
2018,12,28,13,0,931.0,59.0,4.0,12.1,491.0,699.52,575.63
2018,12,28,13,15,924.5,58.0,3.95,12.1,474.5,681.17,561.86
2018,12,28,13,30,918.0,57.0,3.9,12.1,458.0,659.82,545.38
2018,12,28,13,45,907.5,55.5,3.85,12.1,435.0,632.53,523.43
2018,12,28,14,0,897.0,54.0,3.8,12.1,412.0,602.73,499.13
2018,12,28,14,15,880.0,52.5,3.5,11.85,382.5,566.91,469.33
2018,12,28,14,30,863.0,51.0,3.2,11.6,353.0,529.38,437.54
2018,12,28,14,45,838.0,49.0,2.9,11.35,318.0,485.76,400.13
2018,12,28,15,0,813.0,47.0,2.6,11.1,283.0,441.58,361.31
2018,12,28,15,15,775.5,44.5,2.6,11.1,244.5,391.18,316.77
2018,12,28,15,30,738.0,42.0,2.6,11.1,206.0,343.8,273.42
2018,12,28,15,45,676.5,38.0,2.0,9.15,165.0,285.58,221.63
2018,12,28,16,0,615.0,34.0,1.4,7.2,124.0,231.37,172.09
